Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,16,15,633.0,62.0,4.8,11.05,228.0,64.15,39.56
2018,2,11,16,30,583.0,56.0,4.7,10.7,182.0,44.95,34.89
2018,2,11,16,45,485.5,49.0,4.55,10.35,136.5,39.8,29.93
2018,2,11,17,0,388.0,42.0,4.4,10.0,91.0,34.79,24.73
2018,2,11,17,15,227.0,28.5,4.35,9.85,54.0,22.21,10.41
2018,2,11,17,30,66.0,15.0,4.3,9.7,17.0,12.8,0.0
2018,2,11,17,45,33.0,7.5,4.3,9.5,8.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.15,9.15,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.05,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,12,6,45,16.0,2.5,1.3,5.4,2.0,0.0,0.0
2018,2,12,7,0,32.0,5.0,1.3,5.9,4.0,0.0,0.0
2018,2,12,7,15,68.5,18.0,1.55,6.65,22.0,60.62,0.0
2018,2,12,7,30,105.0,31.0,1.8,7.4,40.0,141.78,101.5
2018,2,12,7,45,173.5,46.0,2.1,8.2,72.0,214.3,177.94
2018,2,12,8,0,242.0,61.0,2.4,9.0,104.0,309.2,261.64
2018,2,12,8,15,282.5,75.5,2.5,9.45,140.0,367.89,312.97
2018,2,12,8,30,323.0,90.0,2.6,9.9,176.0,428.47,364.08
2018,2,12,8,45,446.5,90.5,2.7,10.35,232.5,544.67,458.9
2018,2,12,9,0,570.0,91.0,2.8,10.8,289.0,675.87,560.24
2018,2,12,9,15,676.5,84.5,2.8,11.1,348.0,778.01,635.22
2018,2,12,9,30,783.0,78.0,2.8,11.4,407.0,874.41,703.47
2018,2,12,9,45,840.5,73.0,2.8,11.7,454.5,932.04,741.8
2018,2,12,10,0,898.0,68.0,2.8,12.0,502.0,976.03,770.02
2018,2,12,10,15,911.5,69.5,2.8,12.3,534.5,993.65,779.53
2018,2,12,10,30,925.0,71.0,2.8,12.6,567.0,1007.51,786.72
2018,2,12,10,45,934.5,72.0,2.8,12.85,592.5,1012.86,788.28
2018,2,12,11,0,944.0,73.0,2.8,13.1,618.0,1014.18,787.31
2018,2,12,11,15,949.0,73.5,2.8,13.25,635.5,1006.43,780.6
2018,2,12,11,30,954.0,74.0,2.8,13.4,653.0,994.63,771.37
2018,2,12,11,45,956.5,74.5,2.8,13.6,663.0,976.49,757.82
2018,2,12,12,0,959.0,75.0,2.8,13.8,673.0,954.43,741.76
2018,2,12,12,15,957.5,75.5,2.85,13.85,674.0,925.07,721.55
2018,2,12,12,30,956.0,76.0,2.9,13.9,675.0,892.19,698.88
2018,2,12,12,45,952.0,77.0,2.9,14.0,668.5,854.53,672.24
2018,2,12,13,0,948.0,78.0,2.9,14.1,662.0,813.82,643.35
2018,2,12,13,15,943.0,77.5,2.9,14.1,647.5,767.92,610.73
2018,2,12,13,30,938.0,77.0,2.9,14.1,633.0,719.52,574.82
2018,2,12,13,45,930.0,76.0,2.95,14.1,611.0,666.45,533.49
2018,2,12,14,0,922.0,75.0,3.0,14.1,589.0,611.66,489.63
2018,2,12,14,15,911.0,73.5,2.95,14.0,560.0,553.33,441.5
2018,2,12,14,30,900.0,72.0,2.9,13.9,531.0,494.12,391.17
2018,2,12,14,45,884.0,70.0,2.9,13.85,495.5,431.79,336.86
2018,2,12,15,0,868.0,68.0,2.9,13.8,460.0,369.72,281.19
2018,2,12,15,15,845.0,65.5,2.9,13.8,419.0,304.22,221.81
2018,2,12,15,30,822.0,63.0,2.9,13.8,378.0,241.32,164.6
2018,2,12,15,45,789.0,60.0,2.45,13.2,333.0,178.45,110.35
2018,2,12,16,0,756.0,57.0,2.0,12.6,288.0,119.22,65.56
2018,2,12,16,15,706.0,53.0,1.8,11.75,240.5,62.56,36.81
2018,2,12,16,30,656.0,49.0,1.6,10.9,193.0,43.13,33.29
2018,2,12,16,45,576.0,42.5,1.45,10.05,146.5,37.77,28.25
2018,2,12,17,0,496.0,36.0,1.3,9.2,100.0,29.77,20.56
2018,2,12,17,15,343.5,26.5,1.35,8.95,62.0,22.05,11.1
2018,2,12,17,30,191.0,17.0,1.4,8.7,24.0,14.51,0.0
2018,2,12,17,45,95.5,8.5,1.45,8.4,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,13,6,45,29.5,3.0,1.25,4.15,3.0,0.0,0.0
2018,2,13,7,0,59.0,6.0,1.2,4.6,6.0,5.12,0.0
2018,2,13,7,15,222.0,18.0,1.35,5.35,35.0,162.27,0.0
2018,2,13,7,30,385.0,30.0,1.5,6.1,64.0,355.31,266.99
2018,2,13,7,45,489.0,38.0,1.6,6.85,108.5,459.18,378.66
2018,2,13,8,0,593.0,46.0,1.7,7.6,153.0,570.12,472.63
2018,2,13,8,15,655.0,51.0,1.65,8.3,201.0,640.65,529.16
2018,2,13,8,30,717.0,56.0,1.6,9.0,249.0,721.65,590.19
2018,2,13,8,45,756.5,60.0,1.55,9.65,296.0,782.14,632.71
2018,2,13,9,0,796.0,64.0,1.5,10.3,343.0,841.55,672.43
2018,2,13,9,15,825.5,66.0,1.45,11.1,387.0,887.43,700.46
2018,2,13,9,30,855.0,68.0,1.4,11.9,431.0,930.91,725.84
2018,2,13,9,45,877.0,69.0,1.4,12.65,470.0,952.31,736.31
2018,2,13,10,0,899.0,70.0,1.4,13.4,509.0,981.0,751.81
2018,2,13,10,15,911.5,72.0,1.3,13.9,541.5,998.3,758.35
2018,2,13,10,30,924.0,74.0,1.2,14.4,574.0,1011.81,762.39
2018,2,13,10,45,933.0,75.0,1.15,14.85,599.5,1016.63,761.88
2018,2,13,11,0,942.0,76.0,1.1,15.3,625.0,1017.41,759.01
2018,2,13,11,15,947.0,77.5,1.0,15.55,643.0,1010.86,751.15
2018,2,13,11,30,952.0,79.0,0.9,15.8,661.0,1000.23,740.91
2018,2,13,11,45,954.5,79.5,0.75,16.05,671.0,981.99,724.91
2018,2,13,12,0,957.0,80.0,0.6,16.3,681.0,959.85,706.66
2018,2,13,12,15,958.0,80.0,0.5,16.5,683.0,931.98,686.21
2018,2,13,12,30,959.0,80.0,0.4,16.7,685.0,900.46,663.67
2018,2,13,12,45,957.0,79.5,0.35,16.85,678.5,862.45,638.23
2018,2,13,13,0,955.0,79.0,0.3,17.0,672.0,821.3,610.78
2018,2,13,13,15,950.5,79.0,0.35,17.05,658.0,775.91,582.37
2018,2,13,13,30,946.0,79.0,0.4,17.1,644.0,727.95,550.68
2018,2,13,13,45,938.0,77.5,0.45,17.15,621.5,673.86,512.49
2018,2,13,14,0,930.0,76.0,0.5,17.2,599.0,618.04,471.7
2018,2,13,14,15,918.0,75.5,0.6,17.1,570.0,559.66,428.13
2018,2,13,14,30,906.0,75.0,0.7,17.0,541.0,500.46,381.85
2018,2,13,14,45,889.0,73.5,0.75,16.9,505.0,437.7,330.48
2018,2,13,15,0,872.0,72.0,0.8,16.8,469.0,374.52,276.85
2018,2,13,15,15,849.5,69.0,0.8,16.8,427.5,309.1,219.87
2018,2,13,15,30,827.0,66.0,0.8,16.8,386.0,245.41,163.99
2018,2,13,15,45,795.0,62.5,0.75,16.05,340.5,181.8,110.78
2018,2,13,16,0,763.0,59.0,0.7,15.3,295.0,121.72,66.37
2018,2,13,16,15,715.0,54.5,0.8,14.55,247.0,64.14,37.49
2018,2,13,16,30,667.0,50.0,0.9,13.8,199.0,44.01,33.7
2018,2,13,16,45,589.0,43.5,1.0,13.1,152.0,38.67,28.72
2018,2,13,17,0,511.0,37.0,1.1,12.4,105.0,30.61,21.08
2018,2,13,17,15,361.0,28.0,1.1,12.05,66.0,23.35,12.47
2018,2,13,17,30,211.0,19.0,1.1,11.7,27.0,16.22,0.0
2018,2,13,17,45,105.5,9.5,1.15,11.35,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.65,7.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.5,0.5,7.8,3.5,0.0,0.0
2018,2,14,7,0,55.0,7.0,0.5,7.9,7.0,40.01,0.0
2018,2,14,7,15,207.0,19.5,0.6,8.45,36.0,184.37,0.0
2018,2,14,7,30,359.0,32.0,0.7,9.0,65.0,338.82,255.93
2018,2,14,7,45,447.0,41.0,0.85,9.55,107.0,431.53,351.37
2018,2,14,8,0,535.0,50.0,1.0,10.1,149.0,529.96,434.05
2018,2,14,8,15,564.5,60.0,1.05,10.55,191.0,586.08,479.56
2018,2,14,8,30,594.0,70.0,1.1,11.0,233.0,642.16,522.73
2018,2,14,8,45,663.5,72.0,1.15,11.45,283.5,722.94,581.92
2018,2,14,9,0,733.0,74.0,1.2,11.9,334.0,804.39,638.84
2018,2,14,9,15,766.0,76.5,1.35,12.5,377.5,846.46,667.05
2018,2,14,9,30,799.0,79.0,1.5,13.1,421.0,893.19,698.32
2018,2,14,9,45,517.5,132.0,1.6,13.65,361.0,692.69,552.78
2018,2,14,10,0,236.0,185.0,1.7,14.2,301.0,463.22,375.04
2018,2,14,10,15,148.0,207.0,1.85,14.6,281.5,380.22,308.6
2018,2,14,10,30,60.0,229.0,2.0,15.0,262.0,296.24,238.84
2018,2,14,10,45,57.5,236.5,2.15,15.4,269.0,298.51,240.24
2018,2,14,11,0,55.0,244.0,2.3,15.8,276.0,300.76,241.29
2018,2,14,11,15,165.5,256.0,2.4,16.05,357.0,436.53,350.3
2018,2,14,11,30,276.0,268.0,2.5,16.3,438.0,567.8,451.15
2018,2,14,11,45,339.0,262.0,2.6,16.55,474.0,608.57,481.72
2018,2,14,12,0,402.0,256.0,2.7,16.8,510.0,645.41,509.59
2018,2,14,12,15,576.5,199.0,2.8,16.85,564.5,738.01,580.88
2018,2,14,12,30,751.0,142.0,2.9,16.9,619.0,808.7,633.1
2018,2,14,12,45,793.5,128.5,3.0,16.9,628.5,792.99,621.98
2018,2,14,13,0,836.0,115.0,3.1,16.9,638.0,777.02,611.42
2018,2,14,13,15,857.0,105.5,3.15,16.8,631.5,743.49,587.8
2018,2,14,13,30,878.0,96.0,3.2,16.7,625.0,705.54,559.36
2018,2,14,13,45,889.5,90.0,3.3,16.55,609.5,657.19,522.52
2018,2,14,14,0,901.0,84.0,3.4,16.4,594.0,610.23,485.34
2018,2,14,14,15,895.5,80.5,3.45,16.1,566.5,553.58,439.38
2018,2,14,14,30,890.0,77.0,3.5,15.8,539.0,495.55,390.7
2018,2,14,14,45,875.5,75.0,3.55,15.5,504.0,434.15,337.66
2018,2,14,15,0,861.0,73.0,3.6,15.2,469.0,372.04,282.42
2018,2,14,15,15,838.5,70.5,3.6,15.2,428.0,307.65,224.07
2018,2,14,15,30,816.0,68.0,3.6,15.2,387.0,245.0,167.23
2018,2,14,15,45,753.5,66.5,3.5,14.15,334.0,178.91,112.08
2018,2,14,16,0,691.0,65.0,3.4,13.1,281.0,116.8,66.05
2018,2,14,16,15,673.0,58.5,3.1,12.25,241.0,66.36,40.46
2018,2,14,16,30,655.0,52.0,2.8,11.4,201.0,45.61,35.47
2018,2,14,16,45,577.5,45.5,2.55,10.6,154.0,37.03,27.57
2018,2,14,17,0,500.0,39.0,2.3,9.8,107.0,32.21,22.78
2018,2,14,17,15,350.5,29.0,2.3,9.4,67.5,24.12,13.71
2018,2,14,17,30,201.0,19.0,2.3,9.0,28.0,16.22,0.0
2018,2,14,17,45,100.5,9.5,2.3,8.6,14.0,8.11,0.0
2018,2,14,18,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.45,7.95,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.65,4.1,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.95,3.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,2.3,4.7,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,2.5,5.1,10.0,68.02,0.0
2018,2,15,7,15,262.5,21.0,2.7,5.65,41.5,224.45,0.0
2018,2,15,7,30,429.0,32.0,2.9,6.2,73.0,389.32,306.02
2018,2,15,7,45,535.0,38.5,3.1,6.8,119.5,495.4,413.36
2018,2,15,8,0,641.0,45.0,3.3,7.4,166.0,599.8,503.45
2018,2,15,8,15,701.0,49.0,3.35,8.05,215.5,678.35,567.94
2018,2,15,8,30,761.0,53.0,3.4,8.7,265.0,757.75,629.69
2018,2,15,8,45,803.0,56.5,3.45,9.35,314.5,820.98,676.26
2018,2,15,9,0,845.0,60.0,3.5,10.0,364.0,883.22,720.24
2018,2,15,9,15,871.5,62.0,3.6,10.55,408.5,917.17,742.58
2018,2,15,9,30,898.0,64.0,3.7,11.1,453.0,958.27,769.78
2018,2,15,9,45,917.0,65.5,3.8,11.7,492.5,988.6,788.52
2018,2,15,10,0,936.0,67.0,3.9,12.3,532.0,1015.58,804.73
2018,2,15,10,15,949.5,68.0,3.95,12.8,565.5,1032.82,813.93
2018,2,15,10,30,963.0,69.0,4.0,13.3,599.0,1046.13,820.5
2018,2,15,10,45,976.0,69.5,4.1,13.8,627.0,1054.19,823.89
2018,2,15,11,0,989.0,70.0,4.2,14.3,655.0,1057.99,824.5
2018,2,15,11,15,996.0,70.5,4.2,14.55,674.0,1051.63,818.32
2018,2,15,11,30,1003.0,71.0,4.2,14.8,693.0,1040.96,809.42
2018,2,15,11,45,1006.5,71.0,4.2,15.1,703.5,1022.1,794.88
2018,2,15,12,0,1010.0,71.0,4.2,15.4,714.0,999.09,777.67
2018,2,15,12,15,1010.5,71.0,4.2,15.55,716.0,969.37,756.33
2018,2,15,12,30,1011.0,71.0,4.2,15.7,718.0,935.84,732.37
2018,2,15,12,45,1009.0,71.0,4.2,15.8,711.5,896.61,704.48
2018,2,15,13,0,1007.0,71.0,4.2,15.9,705.0,854.02,674.11
2018,2,15,13,15,1002.5,71.0,4.15,15.95,690.5,806.47,639.87
2018,2,15,13,30,998.0,71.0,4.1,16.0,676.0,756.16,602.7
2018,2,15,13,45,991.0,69.5,4.05,16.0,653.0,700.18,558.69
2018,2,15,14,0,984.0,68.0,4.0,16.0,630.0,642.23,512.02
2018,2,15,14,15,970.5,67.0,3.95,15.9,598.5,579.69,460.62
2018,2,15,14,30,957.0,66.0,3.9,15.8,567.0,516.4,407.03
2018,2,15,14,45,941.5,64.5,3.8,15.7,530.0,451.35,350.3
2018,2,15,15,0,926.0,63.0,3.7,15.6,493.0,386.4,292.07
2018,2,15,15,15,905.5,60.5,3.7,15.6,450.5,319.47,231.25
2018,2,15,15,30,885.0,58.0,3.7,15.6,408.0,253.86,171.55
2018,2,15,15,45,855.5,55.5,2.95,14.65,361.5,188.4,115.09
2018,2,15,16,0,826.0,53.0,2.2,13.7,315.0,122.59,65.18
2018,2,15,16,15,782.0,49.5,2.0,12.6,266.0,61.83,34.69
2018,2,15,16,30,738.0,46.0,1.8,11.5,217.0,40.86,31.23
2018,2,15,16,45,665.5,41.0,1.65,10.45,168.0,36.67,27.32
2018,2,15,17,0,593.0,36.0,1.5,9.4,119.0,32.58,23.23
2018,2,15,17,15,435.0,28.0,1.5,9.05,76.0,25.49,15.24
2018,2,15,17,30,277.0,20.0,1.5,8.7,33.0,16.98,0.0
2018,2,15,17,45,138.5,10.0,1.5,8.35,16.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,16,6,45,50.5,4.5,1.0,6.2,5.0,0.0,0.0
2018,2,16,7,0,101.0,9.0,0.9,6.5,10.0,70.34,0.0
2018,2,16,7,15,266.5,20.0,0.95,7.15,42.0,229.49,0.0
2018,2,16,7,30,432.0,31.0,1.0,7.8,74.0,391.25,306.2
2018,2,16,7,45,529.0,38.0,1.1,8.45,120.0,490.7,401.29
2018,2,16,8,0,626.0,45.0,1.2,9.1,166.0,588.89,482.61
2018,2,16,8,15,683.5,50.0,1.25,9.7,215.0,665.99,543.09
2018,2,16,8,30,741.0,55.0,1.3,10.3,264.0,744.09,601.08
2018,2,16,8,45,777.5,58.5,1.4,10.95,311.0,801.99,642.12
2018,2,16,9,0,814.0,62.0,1.5,11.6,358.0,858.65,680.84
2018,2,16,9,15,839.5,64.0,1.55,12.15,401.5,901.22,708.06
2018,2,16,9,30,865.0,66.0,1.6,12.7,445.0,930.71,725.67
2018,2,16,9,45,883.5,68.5,1.65,13.25,484.0,961.5,744.01
2018,2,16,10,0,902.0,71.0,1.7,13.8,523.0,989.0,759.87
2018,2,16,10,15,914.5,72.5,1.75,14.2,555.5,1005.7,768.82
2018,2,16,10,30,927.0,74.0,1.8,14.6,588.0,1018.59,775.41
2018,2,16,10,45,935.5,75.0,1.85,15.05,613.5,1022.92,776.31
2018,2,16,11,0,944.0,76.0,1.9,15.5,639.0,1023.19,774.77
2018,2,16,11,15,950.0,77.0,1.95,15.75,657.5,1016.9,769.65
2018,2,16,11,30,956.0,78.0,2.0,16.0,676.0,1006.49,762.03
2018,2,16,11,45,958.5,79.0,2.05,16.3,686.0,988.7,749.5
2018,2,16,12,0,961.0,80.0,2.1,16.6,696.0,966.95,734.49
2018,2,16,12,15,962.5,80.0,2.1,16.8,698.5,939.27,715.29
2018,2,16,12,30,964.0,80.0,2.1,17.0,701.0,907.88,693.65
2018,2,16,12,45,962.0,80.0,2.15,17.15,695.0,870.09,668.23
2018,2,16,13,0,960.0,80.0,2.2,17.3,689.0,829.1,640.45
2018,2,16,13,15,956.0,79.0,2.25,17.35,674.5,782.56,608.72
2018,2,16,13,30,952.0,78.0,2.3,17.4,660.0,733.42,573.8
2018,2,16,13,45,944.5,77.5,2.35,17.45,638.0,680.2,533.47
2018,2,16,14,0,937.0,77.0,2.4,17.5,616.0,625.13,490.53
2018,2,16,14,15,925.0,75.0,2.4,17.35,585.5,564.63,442.24
2018,2,16,14,30,913.0,73.0,2.4,17.2,555.0,503.35,391.69
2018,2,16,14,45,897.0,71.5,2.4,17.1,519.0,440.41,338.06
2018,2,16,15,0,881.0,70.0,2.4,17.0,483.0,377.69,282.95
2018,2,16,15,15,859.5,67.5,2.4,17.0,441.5,311.31,223.81
2018,2,16,15,30,838.0,65.0,2.4,17.0,400.0,247.47,166.65
2018,2,16,15,45,807.5,61.5,1.85,16.05,354.0,183.2,111.96
2018,2,16,16,0,777.0,58.0,1.3,15.1,308.0,122.27,66.39
2018,2,16,16,15,731.5,53.5,1.25,14.25,259.5,63.65,36.82
2018,2,16,16,30,686.0,49.0,1.2,13.4,211.0,43.04,32.95
2018,2,16,16,45,614.0,43.5,1.2,12.55,163.5,38.56,28.8
2018,2,16,17,0,542.0,38.0,1.2,11.7,116.0,34.16,24.46
2018,2,16,17,15,406.0,29.5,1.2,11.5,75.0,24.53,14.6
2018,2,16,17,30,270.0,21.0,1.2,11.3,34.0,17.81,0.0
2018,2,16,17,45,135.0,10.5,1.2,11.05,17.0,8.96,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.0,0.75,8.55,5.5,0.0,0.0
2018,2,17,7,0,99.0,10.0,0.7,8.8,11.0,70.03,0.0
2018,2,17,7,15,262.0,21.5,0.75,9.45,44.0,230.03,29.9
2018,2,17,7,30,425.0,33.0,0.8,10.1,77.0,388.66,304.46
2018,2,17,7,45,519.0,40.0,0.85,10.75,122.5,486.25,393.91
2018,2,17,8,0,613.0,47.0,0.9,11.4,168.0,581.59,471.19
2018,2,17,8,15,670.0,52.0,0.8,12.05,216.5,658.11,528.31
2018,2,17,8,30,727.0,57.0,0.7,12.7,265.0,735.53,582.22
2018,2,17,8,45,764.5,60.5,0.65,13.35,312.0,794.06,620.27
2018,2,17,9,0,802.0,64.0,0.6,14.0,359.0,851.42,655.71
2018,2,17,9,15,829.0,66.5,0.6,14.65,403.0,895.92,681.93
2018,2,17,9,30,856.0,69.0,0.6,15.3,447.0,937.94,705.87
2018,2,17,9,45,876.0,70.5,0.65,16.0,486.0,958.12,716.0
2018,2,17,10,0,896.0,72.0,0.7,16.7,525.0,985.67,731.16
2018,2,17,10,15,908.5,73.5,0.7,17.1,557.5,1002.34,738.8
2018,2,17,10,30,921.0,75.0,0.7,17.5,590.0,1015.21,744.25
2018,2,17,10,45,929.5,76.0,0.7,17.9,615.5,1019.54,744.46
2018,2,17,11,0,938.0,77.0,0.7,18.3,641.0,1019.82,742.42
2018,2,17,11,15,943.0,78.0,0.8,18.65,658.5,1012.61,738.32
2018,2,17,11,30,948.0,79.0,0.9,19.0,676.0,1001.32,731.79
2018,2,17,11,45,950.5,79.0,0.95,19.4,685.5,982.43,719.36
2018,2,17,12,0,953.0,79.0,1.0,19.8,695.0,959.66,704.6
2018,2,17,12,15,953.5,79.5,1.1,19.9,697.0,931.88,688.31
2018,2,17,12,30,954.0,80.0,1.2,20.0,699.0,900.47,669.46
2018,2,17,12,45,952.5,79.0,1.25,20.15,692.5,862.26,645.02
2018,2,17,13,0,951.0,78.0,1.3,20.3,686.0,820.88,618.26
2018,2,17,13,15,946.5,77.5,1.4,20.3,671.5,774.88,588.92
2018,2,17,13,30,942.0,77.0,1.5,20.3,657.0,726.32,556.32
2018,2,17,13,45,934.0,76.0,1.55,20.3,634.5,672.7,517.14
2018,2,17,14,0,926.0,75.0,1.6,20.3,612.0,617.34,475.38
2018,2,17,14,15,914.5,74.0,1.65,20.1,582.5,558.65,429.99
2018,2,17,14,30,903.0,73.0,1.7,19.9,553.0,499.11,382.18
2018,2,17,14,45,888.0,71.0,1.7,19.7,517.5,436.62,330.14
2018,2,17,15,0,873.0,69.0,1.7,19.5,482.0,374.26,276.48
2018,2,17,15,15,851.5,66.5,1.7,19.5,440.5,310.01,220.03
2018,2,17,15,30,830.0,64.0,1.7,19.5,399.0,244.87,162.76
2018,2,17,15,45,799.0,61.0,1.5,18.4,353.5,181.42,109.7
2018,2,17,16,0,768.0,58.0,1.3,17.3,308.0,121.36,65.4
2018,2,17,16,15,710.5,54.5,1.3,16.2,257.5,63.76,36.98
2018,2,17,16,30,653.0,51.0,1.3,15.1,207.0,44.47,34.0
2018,2,17,16,45,543.5,43.0,1.3,14.05,153.0,34.58,25.11
2018,2,17,17,0,434.0,35.0,1.3,13.0,99.0,28.29,19.23
2018,2,17,17,15,332.5,27.5,1.35,12.5,65.5,22.48,13.06
2018,2,17,17,30,231.0,20.0,1.4,12.0,32.0,16.71,0.0
2018,2,17,17,45,115.5,10.0,1.5,11.5,16.0,8.54,0.0
2018,2,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.7,8.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,2,18,6,45,2.5,1.0,3.15,8.85,1.0,0.0,0.0
2018,2,18,7,0,5.0,2.0,3.3,9.1,2.0,4.82,0.0
2018,2,18,7,15,2.5,7.0,3.65,9.45,7.0,7.57,0.0
2018,2,18,7,30,0.0,12.0,4.0,9.8,12.0,9.86,2.43
2018,2,18,7,45,0.0,18.5,4.35,10.15,18.5,15.22,7.35
2018,2,18,8,0,0.0,25.0,4.7,10.5,25.0,20.6,12.16
2018,2,18,8,15,1.0,37.5,4.85,10.75,38.0,31.8,22.02
2018,2,18,8,30,2.0,50.0,5.0,11.0,51.0,43.09,31.9
2018,2,18,8,45,102.5,88.5,5.1,11.25,127.0,194.95,166.23
2018,2,18,9,0,203.0,127.0,5.2,11.5,203.0,357.4,304.63
2018,2,18,9,15,233.5,152.0,5.2,11.7,249.0,420.16,355.49
2018,2,18,9,30,264.0,177.0,5.2,11.9,295.0,482.35,405.08
2018,2,18,9,45,319.5,186.5,5.2,12.15,341.5,547.77,457.3
2018,2,18,10,0,375.0,196.0,5.2,12.4,388.0,613.12,508.4
2018,2,18,10,15,566.0,161.5,5.25,12.55,471.0,781.06,640.27
2018,2,18,10,30,757.0,127.0,5.3,12.7,554.0,936.95,755.17
2018,2,18,10,45,844.5,107.5,5.35,12.9,603.0,987.38,789.77
2018,2,18,11,0,932.0,88.0,5.4,13.1,652.0,1028.8,818.18
2018,2,18,11,15,937.0,89.0,5.5,13.15,670.0,1021.41,812.25
2018,2,18,11,30,942.0,90.0,5.6,13.2,688.0,1009.96,803.85
2018,2,18,11,45,944.0,91.0,5.65,13.25,698.0,991.66,790.28
2018,2,18,12,0,946.0,92.0,5.7,13.3,708.0,969.47,774.01
2018,2,18,12,15,925.5,99.0,5.8,13.25,703.0,930.48,746.06
2018,2,18,12,30,905.0,106.0,5.9,13.2,698.0,897.41,722.44
2018,2,18,12,45,924.5,98.5,6.0,13.1,698.5,861.9,696.96
2018,2,18,13,0,944.0,91.0,6.1,13.0,699.0,830.41,674.4
2018,2,18,13,15,939.0,91.0,6.2,12.8,684.5,784.55,640.92
2018,2,18,13,30,934.0,91.0,6.3,12.6,670.0,736.16,603.78
2018,2,18,13,45,927.0,89.5,6.35,12.4,648.0,682.7,560.54
2018,2,18,14,0,920.0,88.0,6.4,12.2,626.0,627.43,514.7
2018,2,18,14,15,908.5,87.0,6.4,11.95,596.5,568.71,464.72
2018,2,18,14,30,897.0,86.0,6.4,11.7,567.0,510.03,413.26
2018,2,18,14,45,861.0,87.5,6.4,11.4,525.0,441.41,352.57
2018,2,18,15,0,825.0,89.0,6.4,11.1,483.0,375.35,292.74
2018,2,18,15,15,787.5,86.5,6.4,11.1,436.5,308.25,231.17
2018,2,18,15,30,750.0,84.0,6.4,11.1,390.0,241.97,170.77
2018,2,18,15,45,746.0,78.0,6.15,10.45,353.0,184.45,119.04
2018,2,18,16,0,742.0,72.0,5.9,9.8,316.0,127.03,73.66
2018,2,18,16,15,690.0,67.5,5.7,9.4,267.0,69.67,43.58
2018,2,18,16,30,638.0,63.0,5.5,9.0,218.0,50.29,40.11
2018,2,18,16,45,555.0,56.5,5.25,8.55,169.5,45.73,35.76
2018,2,18,17,0,472.0,50.0,5.0,8.1,121.0,41.3,31.26
2018,2,18,17,15,335.0,38.5,4.9,7.85,79.5,32.26,21.84
2018,2,18,17,30,198.0,27.0,4.8,7.6,38.0,21.07,0.0
2018,2,18,17,45,99.0,13.5,4.7,7.35,19.0,11.52,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.55,6.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.5,6.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.45,6.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.4,6.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.3,6.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.15,5.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,5.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,5.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,5.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,5.55,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.75,5.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,4.7,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,4.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,4.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,4.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,4.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,4.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,3.05,4.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.15,4.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,4.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,4.15,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,4.1,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.3,3.95,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,3.7,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.05,3.75,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,2,19,6,45,8.5,4.5,3.2,4.1,4.5,0.0,0.0
2018,2,19,7,0,17.0,9.0,3.3,4.3,9.0,18.27,0.0
2018,2,19,7,15,151.5,25.5,3.45,4.7,41.5,166.6,73.61
2018,2,19,7,30,286.0,42.0,3.6,5.1,74.0,301.82,249.31
2018,2,19,7,45,420.5,49.5,3.8,5.45,123.0,423.38,361.41
2018,2,19,8,0,555.0,57.0,4.0,5.8,172.0,557.65,476.61
2018,2,19,8,15,637.0,61.5,3.95,6.2,225.0,651.91,554.06
2018,2,19,8,30,719.0,66.0,3.9,6.6,278.0,748.97,630.3
2018,2,19,8,45,761.0,68.5,3.85,7.0,326.0,803.16,670.25
2018,2,19,9,0,803.0,71.0,3.8,7.4,374.0,863.69,713.67
2018,2,19,9,15,831.5,73.0,3.65,7.65,418.5,909.2,744.21
2018,2,19,9,30,860.0,75.0,3.5,7.9,463.0,952.18,772.06
2018,2,19,9,45,882.5,75.5,3.4,8.2,503.0,984.42,791.68
2018,2,19,10,0,905.0,76.0,3.3,8.5,543.0,1002.21,800.72
2018,2,19,10,15,917.5,78.0,3.2,8.7,576.0,1019.51,809.77
2018,2,19,10,30,930.0,80.0,3.1,8.9,609.0,1032.94,816.08
2018,2,19,10,45,939.0,81.0,3.0,9.1,635.0,1037.61,816.36
2018,2,19,11,0,948.0,82.0,2.9,9.3,661.0,1038.17,814.0
2018,2,19,11,15,953.5,83.0,2.85,9.4,679.0,1031.15,807.39
2018,2,19,11,30,959.0,84.0,2.8,9.5,697.0,1019.99,798.17
2018,2,19,11,45,960.5,85.0,2.8,9.6,707.0,1000.96,784.19
2018,2,19,12,0,962.0,86.0,2.8,9.7,717.0,977.99,767.67
2018,2,19,12,15,929.5,97.0,2.8,9.75,708.0,932.63,735.58
2018,2,19,12,30,897.0,108.0,2.8,9.8,699.0,893.67,708.11
2018,2,19,12,45,881.0,111.0,2.85,9.9,687.0,848.7,676.32
2018,2,19,13,0,865.0,114.0,2.9,10.0,675.0,801.65,642.76
2018,2,19,13,15,863.5,112.5,2.9,10.0,662.5,758.72,611.61
2018,2,19,13,30,862.0,111.0,2.9,10.0,650.0,713.2,576.37
2018,2,19,13,45,811.0,122.5,2.95,9.95,615.5,646.83,524.25
2018,2,19,14,0,760.0,134.0,3.0,9.9,581.0,583.89,473.68
2018,2,19,14,15,681.0,145.5,3.0,9.85,531.5,507.46,411.38
2018,2,19,14,30,602.0,157.0,3.0,9.8,482.0,437.34,353.11
2018,2,19,14,45,705.5,124.0,2.95,9.7,481.0,410.26,326.69
2018,2,19,15,0,809.0,91.0,2.9,9.6,480.0,371.68,288.08
2018,2,19,15,15,645.5,109.5,2.9,9.6,403.5,285.31,215.51
2018,2,19,15,30,482.0,128.0,2.9,9.6,327.0,215.78,159.13
2018,2,19,15,45,436.5,119.0,2.55,9.3,283.5,165.67,116.96
2018,2,19,16,0,391.0,110.0,2.2,9.0,240.0,121.24,83.15
2018,2,19,16,15,403.0,92.0,1.95,8.35,208.5,77.88,55.65
2018,2,19,16,30,415.0,74.0,1.7,7.7,177.0,55.38,45.0
2018,2,19,16,45,349.0,62.5,1.45,7.1,136.0,47.2,37.39
2018,2,19,17,0,283.0,51.0,1.2,6.5,95.0,38.87,29.41
2018,2,19,17,15,198.5,36.5,1.25,6.1,62.0,28.07,18.67
2018,2,19,17,30,114.0,22.0,1.3,5.7,29.0,17.06,0.06
2018,2,19,17,45,57.0,11.0,1.3,5.35,14.5,9.39,0.0
2018,2,19,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.35,1.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,2,20,6,45,22.5,5.0,1.0,1.6,5.5,0.0,0.0
2018,2,20,7,0,45.0,10.0,1.0,2.0,11.0,36.62,0.0
2018,2,20,7,15,214.0,24.0,1.0,2.65,47.0,208.07,114.3
2018,2,20,7,30,383.0,38.0,1.0,3.3,83.0,364.94,301.21
2018,2,20,7,45,521.0,42.5,0.95,3.95,134.5,492.53,411.72
2018,2,20,8,0,659.0,47.0,0.9,4.6,186.0,621.32,514.56
2018,2,20,8,15,576.5,64.0,0.95,5.4,207.5,605.26,502.6
2018,2,20,8,30,494.0,81.0,1.0,6.2,229.0,573.16,477.89
2018,2,20,8,45,313.5,120.5,1.0,7.0,220.0,446.76,375.69
2018,2,20,9,0,133.0,160.0,1.0,7.8,211.0,318.38,266.78
2018,2,20,9,15,123.0,178.0,1.0,8.25,229.5,330.05,275.57
2018,2,20,9,30,113.0,196.0,1.0,8.7,248.0,340.72,282.41
2018,2,20,9,45,155.5,212.5,1.0,9.15,290.0,399.77,329.27
2018,2,20,10,0,198.0,229.0,1.0,9.6,332.0,458.98,374.64
2018,2,20,10,15,429.5,190.0,1.1,9.9,431.0,680.99,546.3
2018,2,20,10,30,661.0,151.0,1.2,10.2,530.0,871.7,681.52
2018,2,20,10,45,797.5,118.5,1.25,10.5,595.5,955.76,735.44
2018,2,20,11,0,934.0,86.0,1.3,10.8,661.0,1030.51,783.31
2018,2,20,11,15,938.0,87.0,1.35,10.95,678.0,1022.11,776.25
2018,2,20,11,30,942.0,88.0,1.4,11.1,695.0,1009.66,767.87
2018,2,20,11,45,943.0,89.5,1.5,11.25,704.5,990.97,756.3
2018,2,20,12,0,944.0,91.0,1.6,11.4,714.0,968.39,742.14
2018,2,20,12,15,945.5,90.5,1.65,11.5,716.0,940.22,723.56
2018,2,20,12,30,947.0,90.0,1.7,11.6,718.0,908.4,702.47
2018,2,20,12,45,945.5,89.5,1.75,11.65,711.5,870.63,677.28
2018,2,20,13,0,944.0,89.0,1.8,11.7,705.0,829.68,649.66
2018,2,20,13,15,939.5,88.0,1.85,11.65,690.5,783.03,617.9
2018,2,20,13,30,935.0,87.0,1.9,11.6,676.0,733.86,582.72
2018,2,20,13,45,927.0,86.0,1.95,11.6,653.0,680.16,541.84
2018,2,20,14,0,919.0,85.0,2.0,11.6,630.0,624.73,498.34
2018,2,20,14,15,907.0,83.5,2.05,11.45,600.0,565.23,450.49
2018,2,20,14,30,895.0,82.0,2.1,11.3,570.0,504.97,400.27
2018,2,20,14,45,876.0,80.5,2.2,11.15,532.5,441.19,345.63
2018,2,20,15,0,857.0,79.0,2.3,11.0,495.0,377.41,289.15
2018,2,20,15,15,672.5,104.5,2.3,11.0,414.0,288.59,215.69
2018,2,20,15,30,488.0,130.0,2.3,11.0,333.0,218.54,160.03
2018,2,20,15,45,370.0,130.0,2.25,10.4,274.0,163.32,117.37
2018,2,20,16,0,252.0,130.0,2.2,9.8,215.0,122.94,90.07
2018,2,20,16,15,167.0,112.0,2.0,9.1,165.0,88.18,68.29
2018,2,20,16,30,82.0,94.0,1.8,8.4,115.0,70.22,58.29
2018,2,20,16,45,57.5,74.0,1.55,7.75,87.0,57.25,46.39
2018,2,20,17,0,33.0,54.0,1.3,7.1,59.0,42.47,32.61
2018,2,20,17,15,17.5,36.0,1.3,6.8,38.5,28.83,19.43
2018,2,20,17,30,2.0,18.0,1.3,6.5,18.0,14.86,1.13
2018,2,20,17,45,1.0,9.0,1.25,6.2,9.0,7.68,0.0
2018,2,20,18,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,2,21,6,45,28.5,6.5,0.65,4.8,7.0,0.0,0.0
2018,2,21,7,0,57.0,13.0,0.6,4.9,14.0,46.73,0.0
2018,2,21,7,15,163.5,27.0,0.75,5.25,44.0,180.38,110.39
2018,2,21,7,30,270.0,41.0,0.9,5.6,74.0,287.24,236.94
2018,2,21,7,45,441.5,46.0,1.05,5.9,128.5,436.87,366.78
2018,2,21,8,0,613.0,51.0,1.2,6.2,183.0,597.82,497.34
2018,2,21,8,15,669.0,56.0,1.2,6.7,232.5,665.83,549.32
2018,2,21,8,30,725.0,61.0,1.2,7.2,282.0,742.8,605.95
2018,2,21,8,45,762.5,64.5,1.25,7.65,329.5,801.59,647.29
2018,2,21,9,0,800.0,68.0,1.3,8.1,377.0,859.17,686.44
2018,2,21,9,15,828.0,70.5,1.3,8.6,422.0,904.77,715.09
2018,2,21,9,30,856.0,73.0,1.3,9.1,467.0,947.9,741.39
2018,2,21,9,45,876.5,74.0,1.3,9.6,506.5,967.83,751.34
2018,2,21,10,0,897.0,75.0,1.3,10.1,546.0,995.26,766.59
2018,2,21,10,15,909.5,77.0,1.25,10.5,579.0,1012.55,774.17
2018,2,21,10,30,922.0,79.0,1.2,10.9,612.0,1025.99,779.33
2018,2,21,10,45,931.0,80.5,1.15,11.25,638.5,1031.31,779.39
2018,2,21,11,0,940.0,82.0,1.1,11.6,665.0,1032.52,777.03
2018,2,21,11,15,944.5,83.5,1.1,11.85,683.0,1025.18,770.63
2018,2,21,11,30,949.0,85.0,1.1,12.1,701.0,1013.73,761.86
2018,2,21,11,45,950.5,86.5,1.1,12.35,711.0,995.37,748.8
2018,2,21,12,0,952.0,88.0,1.1,12.6,721.0,973.08,733.38
2018,2,21,12,15,951.5,88.5,1.3,12.75,722.5,944.05,717.32
2018,2,21,12,30,951.0,89.0,1.5,12.9,724.0,911.43,698.28
2018,2,21,12,45,948.0,89.5,1.65,13.0,717.5,873.34,674.39
2018,2,21,13,0,945.0,90.0,1.8,13.1,711.0,832.15,647.83
2018,2,21,13,15,939.5,89.5,1.9,13.1,696.0,785.16,616.37
2018,2,21,13,30,934.0,89.0,2.0,13.1,681.0,735.72,581.41
2018,2,21,13,45,925.0,88.0,2.1,13.1,658.0,681.33,540.49
2018,2,21,14,0,916.0,87.0,2.2,13.1,635.0,625.31,496.93
2018,2,21,14,15,903.5,86.0,2.15,12.95,605.0,566.07,448.94
2018,2,21,14,30,891.0,85.0,2.1,12.8,575.0,506.12,398.83
2018,2,21,14,45,872.5,84.0,2.1,12.65,538.0,443.16,344.91
2018,2,21,15,0,854.0,83.0,2.1,12.5,501.0,380.06,289.25
2018,2,21,15,15,832.0,80.0,2.1,12.5,459.0,315.07,230.81
2018,2,21,15,30,810.0,77.0,2.1,12.5,417.0,251.81,173.69
2018,2,21,15,45,737.0,79.0,1.75,11.9,362.5,183.32,116.77
2018,2,21,16,0,664.0,81.0,1.4,11.3,308.0,126.26,75.37
2018,2,21,16,15,621.5,72.5,1.3,10.6,260.0,70.82,45.66
2018,2,21,16,30,579.0,64.0,1.2,9.9,212.0,50.32,40.09
2018,2,21,16,45,536.5,56.0,1.1,9.2,170.0,44.84,35.03
2018,2,21,17,0,494.0,48.0,1.0,8.5,128.0,39.25,29.62
2018,2,21,17,15,349.0,37.0,1.05,8.15,84.0,30.52,20.93
2018,2,21,17,30,204.0,26.0,1.1,7.8,40.0,20.28,5.45
2018,2,21,17,45,111.0,14.5,1.1,7.4,21.0,12.38,0.0
2018,2,21,18,0,18.0,3.0,1.1,7.0,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.15,6.75,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
