Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,12,45,935.0,112.5,2.3,32.8,1002.0,805.94,577.48
2018,6,2,13,0,935.0,111.0,2.3,33.0,993.0,765.2,550.11
2018,6,2,13,15,932.5,110.0,2.3,33.1,976.5,720.55,518.8
2018,6,2,13,30,930.0,109.0,2.3,33.2,960.0,673.6,485.18
2018,6,2,13,45,925.0,108.0,2.3,33.25,936.0,623.12,448.29
2018,6,2,14,0,920.0,107.0,2.3,33.3,912.0,570.96,409.14
2018,6,2,14,15,913.0,106.0,2.4,33.2,881.5,516.41,367.58
2018,6,2,14,30,906.0,105.0,2.5,33.1,851.0,460.84,323.79
2018,6,2,14,45,897.5,102.5,2.55,33.0,814.5,402.85,276.79
2018,6,2,15,0,889.0,100.0,2.6,32.9,778.0,344.53,228.5
2018,6,2,15,15,877.5,98.5,2.6,32.9,737.0,286.09,179.91
2018,6,2,15,30,866.0,97.0,2.6,32.9,696.0,228.11,133.36
2018,6,2,15,45,850.5,94.0,2.7,32.4,650.0,169.34,91.63
2018,6,2,16,0,835.0,91.0,2.8,31.9,604.0,103.18,55.04
2018,6,2,16,15,815.5,88.5,2.8,31.4,555.5,67.88,50.34
2018,6,2,16,30,796.0,86.0,2.8,30.9,507.0,67.06,49.99
2018,6,2,16,45,770.0,82.5,2.8,30.4,456.5,65.38,48.89
2018,6,2,17,0,744.0,79.0,2.8,29.9,406.0,63.63,47.72
2018,6,2,17,15,708.5,74.5,2.6,28.85,354.5,60.94,45.83
2018,6,2,17,30,673.0,70.0,2.4,27.8,303.0,53.37,39.76
2018,6,2,17,45,623.0,64.5,2.2,26.75,253.0,49.89,37.02
2018,6,2,18,0,573.0,59.0,2.0,25.7,203.0,46.37,34.11
2018,6,2,18,15,499.0,52.0,1.85,24.5,157.0,41.45,29.85
2018,6,2,18,30,425.0,45.0,1.7,23.3,111.0,36.51,25.34
2018,6,2,18,45,312.5,35.0,1.55,22.1,74.5,28.77,17.96
2018,6,2,19,0,200.0,25.0,1.4,20.9,38.0,19.51,3.23
2018,6,2,19,15,104.5,13.5,1.45,20.35,20.0,11.52,0.0
2018,6,2,19,30,9.0,2.0,1.5,19.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,1.5,19.25,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,49.0,7.0,2.1,14.2,8.5,0.0,0.0
2018,6,3,5,0,98.0,14.0,2.3,14.5,17.0,34.94,0.0
2018,6,3,5,15,226.5,25.5,2.45,15.0,48.5,108.08,58.45
2018,6,3,5,30,355.0,37.0,2.6,15.5,80.0,183.0,135.97
2018,6,3,5,45,442.0,45.0,2.75,16.05,123.5,248.98,195.12
2018,6,3,6,0,529.0,53.0,2.9,16.6,167.0,323.87,260.34
2018,6,3,6,15,586.5,58.5,2.8,17.35,215.5,389.04,315.91
2018,6,3,6,30,644.0,64.0,2.7,18.1,264.0,458.79,372.91
2018,6,3,6,45,683.5,69.0,2.6,18.85,315.0,518.7,419.92
2018,6,3,7,0,723.0,74.0,2.5,19.6,366.0,582.88,468.07
2018,6,3,7,15,751.0,77.5,2.5,20.45,416.5,638.57,508.06
2018,6,3,7,30,779.0,81.0,2.5,21.3,467.0,694.18,545.12
2018,6,3,7,45,801.0,84.0,2.45,22.2,516.5,744.07,576.55
2018,6,3,8,0,823.0,87.0,2.4,23.1,566.0,792.72,606.21
2018,6,3,8,15,839.0,90.0,2.4,23.8,613.0,826.44,625.66
2018,6,3,8,30,855.0,93.0,2.4,24.5,660.0,865.73,648.68
2018,6,3,8,45,867.5,95.0,2.4,25.2,702.5,898.29,666.75
2018,6,3,9,0,880.0,97.0,2.4,25.9,745.0,927.99,682.74
2018,6,3,9,15,889.0,99.0,2.45,26.55,783.0,951.33,695.03
2018,6,3,9,30,898.0,101.0,2.5,27.2,821.0,971.29,705.14
2018,6,3,9,45,904.0,103.5,2.5,27.8,853.5,985.37,711.17
2018,6,3,10,0,910.0,106.0,2.5,28.4,886.0,995.73,714.93
2018,6,3,10,15,916.0,107.0,2.6,28.85,912.5,1000.76,716.8
2018,6,3,10,30,922.0,108.0,2.7,29.3,939.0,1001.97,716.37
2018,6,3,10,45,926.0,108.5,2.75,29.8,958.5,996.9,711.5
2018,6,3,11,0,930.0,109.0,2.8,30.3,978.0,988.0,704.37
2018,6,3,11,15,932.5,110.0,2.85,30.65,991.0,974.36,694.78
2018,6,3,11,30,935.0,111.0,2.9,31.0,1004.0,957.0,682.93
2018,6,3,11,45,936.5,110.5,2.95,31.35,1009.0,933.77,667.41
2018,6,3,12,0,938.0,110.0,3.0,31.7,1014.0,907.14,649.75
2018,6,3,12,15,922.5,120.0,3.1,31.7,1007.5,872.22,627.9
2018,6,3,12,30,907.0,130.0,3.2,31.7,1001.0,834.82,604.25
2018,6,3,12,45,842.0,170.0,3.3,31.75,972.5,790.6,574.55
2018,6,3,13,0,777.0,210.0,3.4,31.8,944.0,738.7,537.74
2018,6,3,13,15,827.5,174.5,3.45,31.65,943.5,706.39,515.97
2018,6,3,13,30,878.0,139.0,3.5,31.5,943.0,664.38,486.53
2018,6,3,13,45,836.0,158.5,3.55,31.3,908.0,612.79,448.26
2018,6,3,14,0,794.0,178.0,3.6,31.1,873.0,559.72,408.2
2018,6,3,14,15,763.5,186.0,3.6,30.85,836.0,503.31,364.95
2018,6,3,14,30,733.0,194.0,3.6,30.6,799.0,449.68,322.72
2018,6,3,14,45,762.5,168.5,3.65,30.35,773.5,399.59,281.28
2018,6,3,15,0,792.0,143.0,3.7,30.1,748.0,341.9,232.78
2018,6,3,15,15,827.0,119.5,3.7,30.1,721.0,283.02,182.13
2018,6,3,15,30,862.0,96.0,3.7,30.1,694.0,227.25,134.81
2018,6,3,15,45,848.5,93.0,3.75,29.2,649.0,169.03,92.8
2018,6,3,16,0,835.0,90.0,3.8,28.3,604.0,112.01,62.65
2018,6,3,16,15,817.5,87.0,3.8,27.6,556.5,66.86,50.34
2018,6,3,16,30,800.0,84.0,3.8,26.9,509.0,65.68,49.71
2018,6,3,16,45,776.5,80.5,3.75,26.25,459.0,63.98,48.6
2018,6,3,17,0,753.0,77.0,3.7,25.6,409.0,62.2,47.4
2018,6,3,17,15,720.0,72.5,3.65,24.6,358.0,59.47,45.43
2018,6,3,17,30,687.0,68.0,3.6,23.6,307.0,56.66,43.32
2018,6,3,17,45,639.5,62.5,3.5,22.65,257.0,48.48,36.47
2018,6,3,18,0,592.0,57.0,3.4,21.7,207.0,44.89,33.43
2018,6,3,18,15,521.0,50.5,3.35,20.7,161.0,40.3,29.37
2018,6,3,18,30,450.0,44.0,3.3,19.7,115.0,35.71,25.09
2018,6,3,18,45,339.5,34.5,3.2,18.75,77.5,28.36,17.97
2018,6,3,19,0,229.0,25.0,3.1,17.8,40.0,20.92,4.96
2018,6,3,19,15,120.5,13.5,3.1,17.25,21.0,11.52,0.0
2018,6,3,19,30,12.0,2.0,3.1,16.7,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,3.1,16.2,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,4,4,45,61.5,7.5,3.1,12.7,9.5,0.0,0.0
2018,6,4,5,0,123.0,15.0,3.2,12.9,19.0,41.56,0.0
2018,6,4,5,15,255.0,25.5,3.3,13.35,51.0,116.36,64.5
2018,6,4,5,30,387.0,36.0,3.4,13.8,83.0,192.87,144.39
2018,6,4,5,45,473.0,42.5,3.5,14.25,126.5,258.4,204.09
2018,6,4,6,0,559.0,49.0,3.6,14.7,170.0,332.59,269.67
2018,6,4,6,15,614.5,54.5,3.65,15.4,219.0,398.07,326.52
2018,6,4,6,30,670.0,60.0,3.7,16.1,268.0,465.95,383.3
2018,6,4,6,45,708.0,64.0,3.8,16.85,319.0,527.39,432.85
2018,6,4,7,0,746.0,68.0,3.9,17.6,370.0,590.41,481.78
2018,6,4,7,15,774.0,71.0,4.0,18.2,421.0,646.36,523.53
2018,6,4,7,30,802.0,74.0,4.1,18.8,472.0,702.22,562.73
2018,6,4,7,45,822.0,77.0,4.15,19.4,521.5,744.35,590.71
2018,6,4,8,0,842.0,80.0,4.2,20.0,571.0,791.59,621.95
2018,6,4,8,15,858.0,82.5,4.25,20.5,618.0,833.17,648.76
2018,6,4,8,30,874.0,85.0,4.3,21.0,665.0,872.51,673.64
2018,6,4,8,45,886.0,87.5,4.35,21.45,708.5,905.74,694.07
2018,6,4,9,0,898.0,90.0,4.4,21.9,752.0,936.02,712.32
2018,6,4,9,15,903.0,94.5,4.4,22.2,789.5,958.75,725.46
2018,6,4,9,30,908.0,99.0,4.4,22.5,827.0,977.87,736.16
2018,6,4,9,45,909.0,104.5,4.45,22.75,858.5,990.45,742.91
2018,6,4,10,0,910.0,110.0,4.5,23.0,890.0,999.11,747.18
2018,6,4,10,15,916.5,111.0,4.55,23.1,917.0,1004.6,750.01
2018,6,4,10,30,923.0,112.0,4.6,23.2,944.0,1006.25,750.41
2018,6,4,10,45,928.0,112.5,4.6,23.3,964.5,1002.1,746.62
2018,6,4,11,0,933.0,113.0,4.6,23.4,985.0,994.09,740.4
2018,6,4,11,15,937.0,113.0,4.7,23.35,998.5,980.83,732.06
2018,6,4,11,30,941.0,113.0,4.8,23.3,1012.0,963.81,721.23
2018,6,4,11,45,943.0,112.0,4.85,23.25,1017.5,940.45,705.71
2018,6,4,12,0,945.0,111.0,4.9,23.2,1023.0,913.66,687.86
2018,6,4,12,15,944.0,112.0,4.95,23.05,1021.0,882.82,667.42
2018,6,4,12,30,943.0,113.0,5.0,22.9,1019.0,848.93,644.73
2018,6,4,12,45,941.5,112.5,5.1,22.75,1009.5,810.51,618.94
2018,6,4,13,0,940.0,112.0,5.2,22.6,1000.0,769.39,590.11
2018,6,4,13,15,937.5,111.0,5.2,22.45,983.5,724.65,556.47
2018,6,4,13,30,935.0,110.0,5.2,22.3,967.0,677.61,520.33
2018,6,4,13,45,931.0,108.5,5.2,22.1,943.5,627.19,480.82
2018,6,4,14,0,927.0,107.0,5.2,21.9,920.0,575.0,438.82
2018,6,4,14,15,920.5,105.5,5.2,21.7,889.5,520.06,393.46
2018,6,4,14,30,914.0,104.0,5.2,21.5,859.0,464.05,345.91
2018,6,4,14,45,902.5,103.5,5.2,21.25,821.5,406.13,295.74
2018,6,4,15,0,891.0,103.0,5.2,21.0,784.0,348.15,244.62
2018,6,4,15,15,874.0,102.5,5.2,21.0,740.5,289.03,192.62
2018,6,4,15,30,857.0,102.0,5.2,21.0,697.0,230.98,143.41
2018,6,4,15,45,851.0,96.5,5.15,20.3,654.5,172.25,98.8
2018,6,4,16,0,845.0,91.0,5.1,19.6,612.0,113.88,65.98
2018,6,4,16,15,824.0,89.0,5.05,19.15,563.0,68.28,53.38
2018,6,4,16,30,803.0,87.0,5.0,18.7,514.0,67.79,53.27
2018,6,4,16,45,778.5,83.0,4.95,18.2,463.5,65.79,51.83
2018,6,4,17,0,754.0,79.0,4.9,17.7,413.0,63.68,50.28
2018,6,4,17,15,719.0,75.0,4.85,17.15,361.5,61.37,48.53
2018,6,4,17,30,684.0,71.0,4.8,16.6,310.0,54.14,42.38
2018,6,4,17,45,630.5,65.5,4.7,16.0,258.5,50.64,39.43
2018,6,4,18,0,577.0,60.0,4.6,15.4,207.0,47.1,36.32
2018,6,4,18,15,496.0,53.0,4.5,14.9,159.5,42.16,31.77
2018,6,4,18,30,415.0,46.0,4.4,14.4,112.0,37.22,27.02
2018,6,4,18,45,304.5,36.0,4.25,13.9,75.5,29.52,19.43
2018,6,4,19,0,194.0,26.0,4.1,13.4,39.0,20.26,5.61
2018,6,4,19,15,102.0,14.0,4.05,13.15,20.5,11.95,0.0
2018,6,4,19,30,10.0,2.0,4.0,12.9,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.0,12.65,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.6,11.05,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,11.2,18.0,30.2,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.55,49.0,99.4,56.25
2018,6,5,5,30,290.0,45.0,3.9,11.9,80.0,166.82,126.22
2018,6,5,5,45,306.0,53.0,4.0,12.2,105.5,198.24,158.07
2018,6,5,6,0,322.0,61.0,4.1,12.5,131.0,231.35,189.72
2018,6,5,6,15,182.0,87.0,4.1,12.85,128.5,194.98,161.43
2018,6,5,6,30,42.0,113.0,4.1,13.2,126.0,133.13,108.68
2018,6,5,6,45,137.5,132.5,4.1,13.55,186.0,223.55,186.06
2018,6,5,7,0,233.0,152.0,4.1,13.9,246.0,325.51,271.07
2018,6,5,7,15,444.5,136.0,4.1,14.35,346.0,481.35,398.86
2018,6,5,7,30,656.0,120.0,4.1,14.8,446.0,648.06,529.81
2018,6,5,7,45,722.0,115.5,4.1,15.25,508.0,719.79,581.7
2018,6,5,8,0,788.0,111.0,4.1,15.7,570.0,789.43,630.29
2018,6,5,8,15,807.5,113.0,4.05,16.2,617.0,832.32,657.92
2018,6,5,8,30,827.0,115.0,4.0,16.7,664.0,873.18,683.77
2018,6,5,8,45,844.0,116.0,4.0,17.2,708.0,908.39,705.48
2018,6,5,9,0,861.0,117.0,4.0,17.7,752.0,940.92,725.1
2018,6,5,9,15,878.0,115.5,3.95,18.1,792.0,956.98,733.12
2018,6,5,9,30,895.0,114.0,3.9,18.5,832.0,980.58,746.48
2018,6,5,9,45,911.5,110.5,3.9,18.9,867.5,998.36,756.07
2018,6,5,10,0,928.0,107.0,3.9,19.3,903.0,1012.66,763.38
2018,6,5,10,15,897.5,128.0,3.9,19.6,917.0,1002.5,754.55
2018,6,5,10,30,867.0,149.0,3.9,19.9,931.0,987.34,742.68
2018,6,5,10,45,847.5,165.5,3.9,20.25,943.5,989.19,742.38
2018,6,5,11,0,828.0,182.0,3.9,20.6,956.0,973.22,730.02
2018,6,5,11,15,871.0,159.0,3.95,20.7,983.0,960.61,721.18
2018,6,5,11,30,914.0,136.0,4.0,20.8,1010.0,959.57,720.27
2018,6,5,11,45,938.0,121.5,4.05,20.95,1022.5,944.13,709.44
2018,6,5,12,0,962.0,107.0,4.1,21.1,1035.0,924.37,695.82
2018,6,5,12,15,935.5,123.5,4.2,21.05,1024.5,885.38,669.76
2018,6,5,12,30,909.0,140.0,4.3,21.0,1014.0,844.11,642.0
2018,6,5,12,45,923.0,130.0,4.35,20.95,1010.0,810.75,619.33
2018,6,5,13,0,937.0,120.0,4.4,20.9,1006.0,773.69,592.86
2018,6,5,13,15,934.5,118.5,4.45,20.7,989.0,728.66,559.63
2018,6,5,13,30,932.0,117.0,4.5,20.5,972.0,681.34,523.85
2018,6,5,13,45,909.0,126.0,4.55,20.3,942.0,628.14,482.48
2018,6,5,14,0,886.0,135.0,4.6,20.1,912.0,574.69,439.82
2018,6,5,14,15,900.0,121.5,4.6,19.85,888.0,522.62,396.91
2018,6,5,14,30,914.0,108.0,4.6,19.6,864.0,467.38,349.95
2018,6,5,14,45,906.5,106.0,4.6,19.3,828.0,409.81,299.97
2018,6,5,15,0,899.0,104.0,4.6,19.0,792.0,351.75,248.58
2018,6,5,15,15,887.5,102.0,4.6,19.0,750.5,292.46,196.01
2018,6,5,15,30,876.0,100.0,4.6,19.0,709.0,233.63,145.65
2018,6,5,15,45,862.0,97.0,4.55,18.4,663.5,174.52,100.74
2018,6,5,16,0,848.0,94.0,4.5,17.8,618.0,107.88,61.1
2018,6,5,16,15,830.5,90.0,4.45,17.4,569.0,69.02,54.4
2018,6,5,16,30,813.0,86.0,4.4,17.0,520.0,67.21,53.12
2018,6,5,16,45,788.0,82.5,4.35,16.65,469.0,65.52,51.92
2018,6,5,17,0,763.0,79.0,4.3,16.3,418.0,63.76,50.64
2018,6,5,17,15,727.0,75.0,4.25,15.85,366.0,61.43,48.84
2018,6,5,17,30,691.0,71.0,4.2,15.4,314.0,54.18,42.62
2018,6,5,17,45,640.0,66.0,4.1,14.9,263.0,51.07,40.0
2018,6,5,18,0,589.0,61.0,4.0,14.4,212.0,47.95,37.23
2018,6,5,18,15,510.0,54.0,3.85,13.9,164.5,43.02,32.69
2018,6,5,18,30,431.0,47.0,3.7,13.4,117.0,38.1,27.94
2018,6,5,18,45,319.0,38.0,3.55,12.95,80.0,31.31,21.11
2018,6,5,19,0,207.0,29.0,3.4,12.5,43.0,22.57,7.72
2018,6,5,19,15,109.0,15.5,3.4,12.3,22.5,13.23,0.0
2018,6,5,19,30,11.0,2.0,3.4,12.1,2.0,0.0,0.0
2018,6,5,19,45,5.5,1.0,3.45,11.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,4,45,6.0,5.5,3.55,11.65,5.5,0.0,0.0
2018,6,6,5,0,12.0,11.0,3.6,11.8,11.0,12.17,0.0
2018,6,6,5,15,29.0,25.5,3.65,12.05,28.5,37.48,18.81
2018,6,6,5,30,46.0,40.0,3.7,12.3,46.0,60.78,43.85
2018,6,6,5,45,78.5,59.0,3.75,12.5,74.0,96.49,75.36
2018,6,6,6,0,111.0,78.0,3.8,12.7,102.0,135.28,109.61
2018,6,6,6,15,131.0,94.0,3.85,13.0,129.5,167.2,137.81
2018,6,6,6,30,151.0,110.0,3.9,13.3,157.0,200.99,167.07
2018,6,6,6,45,85.0,116.5,3.9,13.6,144.0,172.96,142.81
2018,6,6,7,0,19.0,123.0,3.9,13.9,131.0,119.69,96.54
2018,6,6,7,15,42.0,149.0,3.95,14.2,169.0,170.24,139.03
2018,6,6,7,30,65.0,175.0,4.0,14.5,207.0,214.69,175.67
2018,6,6,7,45,163.0,210.0,4.0,14.8,302.0,343.87,281.92
2018,6,6,8,0,261.0,245.0,4.0,15.1,397.0,481.92,391.09
2018,6,6,8,15,288.5,261.0,4.05,15.5,442.0,529.08,425.95
2018,6,6,8,30,316.0,277.0,4.1,15.9,487.0,576.59,460.85
2018,6,6,8,45,298.0,295.0,4.1,16.35,503.5,585.27,464.73
2018,6,6,9,0,280.0,313.0,4.1,16.8,520.0,591.66,467.06
2018,6,6,9,15,342.0,314.5,4.15,17.1,580.0,653.5,513.18
2018,6,6,9,30,404.0,316.0,4.2,17.4,640.0,732.96,570.65
2018,6,6,9,45,398.0,339.0,4.25,17.7,669.0,750.66,581.0
2018,6,6,10,0,392.0,362.0,4.3,18.0,698.0,750.48,579.22
2018,6,6,10,15,493.5,329.5,4.35,18.2,766.0,829.03,636.72
2018,6,6,10,30,595.0,297.0,4.4,18.4,834.0,890.84,681.27
2018,6,6,10,45,592.0,304.5,4.5,18.65,848.5,885.77,676.46
2018,6,6,11,0,589.0,312.0,4.6,18.9,863.0,877.65,670.01
2018,6,6,11,15,649.0,277.5,4.65,19.0,892.0,888.14,678.62
2018,6,6,11,30,709.0,243.0,4.7,19.1,921.0,893.01,683.14
2018,6,6,11,45,545.0,321.0,4.8,19.25,844.0,795.92,610.11
2018,6,6,12,0,381.0,399.0,4.9,19.4,767.0,694.51,533.33
2018,6,6,12,15,308.0,416.0,4.95,19.4,713.0,630.83,485.55
2018,6,6,12,30,235.0,433.0,5.0,19.4,659.0,569.85,439.08
2018,6,6,12,45,178.5,440.5,5.0,19.4,611.0,513.29,395.86
2018,6,6,13,0,122.0,448.0,5.0,19.4,563.0,465.39,358.81
2018,6,6,13,15,108.5,430.5,5.0,19.3,531.5,430.46,332.51
2018,6,6,13,30,95.0,413.0,5.0,19.2,500.0,396.45,306.7
2018,6,6,13,45,117.0,391.5,5.0,19.15,496.0,382.47,296.33
2018,6,6,14,0,139.0,370.0,5.0,19.1,492.0,366.13,283.75
2018,6,6,14,15,273.5,319.0,5.0,18.95,549.0,375.18,290.05
2018,6,6,14,30,408.0,268.0,5.0,18.8,606.0,370.55,283.62
2018,6,6,14,45,356.5,271.0,4.95,18.6,557.0,324.82,246.41
2018,6,6,15,0,305.0,274.0,4.9,18.4,508.0,289.74,217.98
2018,6,6,15,15,396.5,241.0,4.9,18.4,528.0,260.28,189.41
2018,6,6,15,30,488.0,208.0,4.9,18.4,548.0,225.88,156.47
2018,6,6,15,45,307.5,235.5,4.9,17.9,445.0,194.02,139.82
2018,6,6,16,0,127.0,263.0,4.9,17.4,342.0,183.67,141.76
2018,6,6,16,15,142.0,242.5,4.85,17.0,324.0,162.96,134.95
2018,6,6,16,30,157.0,222.0,4.8,16.6,306.0,151.76,126.06
2018,6,6,16,45,208.0,197.0,4.8,16.2,296.5,138.13,114.96
2018,6,6,17,0,259.0,172.0,4.8,15.8,287.0,118.29,98.33
2018,6,6,17,15,297.0,145.5,4.7,15.35,262.0,103.1,85.54
2018,6,6,17,30,335.0,119.0,4.6,14.9,237.0,83.63,68.76
2018,6,6,17,45,334.0,100.0,4.5,14.4,202.0,71.9,58.58
2018,6,6,18,0,333.0,81.0,4.4,13.9,167.0,59.57,47.65
2018,6,6,18,15,282.5,68.0,4.2,13.55,130.0,50.67,39.53
2018,6,6,18,30,232.0,55.0,4.0,13.2,93.0,41.5,30.97
2018,6,6,18,45,157.5,41.5,3.8,12.8,63.5,32.14,21.9
2018,6,6,19,0,83.0,28.0,3.6,12.4,34.0,21.77,7.88
2018,6,6,19,15,42.5,15.0,3.6,12.3,18.0,12.8,0.0
2018,6,6,19,30,2.0,2.0,3.6,12.2,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.65,12.15,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,7,4,45,4.0,3.5,3.55,11.2,3.5,0.0,0.0
2018,6,7,5,0,8.0,7.0,3.6,11.3,7.0,7.83,0.0
2018,6,7,5,15,40.5,18.0,3.7,11.6,22.5,35.33,17.36
2018,6,7,5,30,73.0,29.0,3.8,11.9,38.0,61.96,44.48
2018,6,7,5,45,65.0,33.0,3.9,12.2,43.5,65.94,49.88
2018,6,7,6,0,57.0,37.0,4.0,12.5,49.0,63.29,48.74
2018,6,7,6,15,28.5,42.5,4.05,12.95,48.5,51.19,38.73
2018,6,7,6,30,0.0,48.0,4.1,13.4,48.0,39.69,28.57
2018,6,7,6,45,0.0,68.5,4.15,13.85,68.5,56.79,43.1
2018,6,7,7,0,0.0,89.0,4.2,14.3,89.0,74.87,58.24
2018,6,7,7,15,1.5,118.5,4.2,14.75,119.0,102.64,81.32
2018,6,7,7,30,3.0,148.0,4.2,15.2,149.0,130.79,104.34
2018,6,7,7,45,3.5,158.0,4.2,15.65,159.5,139.7,111.15
2018,6,7,8,0,4.0,168.0,4.2,16.1,170.0,148.71,117.97
2018,6,7,8,15,9.0,194.5,4.15,16.5,200.0,177.1,140.66
2018,6,7,8,30,14.0,221.0,4.1,16.9,230.0,205.75,163.21
2018,6,7,8,45,24.0,253.5,4.05,17.35,270.5,244.8,193.87
2018,6,7,9,0,34.0,286.0,4.0,17.8,311.0,301.26,237.62
2018,6,7,9,15,67.5,326.5,4.05,18.15,379.5,372.6,292.97
2018,6,7,9,30,101.0,367.0,4.1,18.5,448.0,444.3,347.39
2018,6,7,9,45,186.5,372.5,4.15,18.9,529.5,547.91,426.22
2018,6,7,10,0,272.0,378.0,4.2,19.3,611.0,651.02,502.3
2018,6,7,10,15,542.0,277.5,4.3,19.5,760.5,824.16,632.68
2018,6,7,10,30,812.0,177.0,4.4,19.7,910.0,974.96,739.05
2018,6,7,10,45,849.5,161.0,4.55,19.9,942.5,985.72,745.34
2018,6,7,11,0,887.0,145.0,4.7,20.1,975.0,979.09,740.84
2018,6,7,11,15,891.5,145.5,4.7,20.2,989.0,967.01,731.86
2018,6,7,11,30,896.0,146.0,4.7,20.3,1003.0,951.32,720.53
2018,6,7,11,45,899.5,145.0,4.75,20.35,1009.5,929.93,705.89
2018,6,7,12,0,903.0,144.0,4.8,20.4,1016.0,905.22,688.97
2018,6,7,12,15,903.0,144.0,4.8,20.5,1014.5,875.23,667.89
2018,6,7,12,30,903.0,144.0,4.8,20.6,1013.0,842.35,644.77
2018,6,7,12,45,900.5,143.5,4.8,20.65,1003.0,804.42,618.12
2018,6,7,13,0,898.0,143.0,4.8,20.7,993.0,764.03,587.85
2018,6,7,13,15,896.5,141.5,4.8,20.75,977.5,721.22,555.23
2018,6,7,13,30,895.0,140.0,4.8,20.8,962.0,676.14,520.21
2018,6,7,13,45,892.5,137.5,4.8,20.85,939.5,627.65,481.8
2018,6,7,14,0,890.0,135.0,4.8,20.9,917.0,577.33,440.99
2018,6,7,14,15,884.0,132.0,4.75,20.8,886.5,523.37,396.41
2018,6,7,14,30,878.0,129.0,4.7,20.7,856.0,468.36,349.77
2018,6,7,14,45,870.5,125.5,4.7,20.65,820.5,411.62,300.66
2018,6,7,15,0,863.0,122.0,4.7,20.6,785.0,354.46,250.32
2018,6,7,15,15,850.5,119.5,4.7,20.6,743.5,290.73,194.94
2018,6,7,15,30,838.0,117.0,4.7,20.6,702.0,232.61,145.59
2018,6,7,15,45,824.5,113.0,4.6,20.1,657.0,174.28,101.26
2018,6,7,16,0,811.0,109.0,4.5,19.6,612.0,117.32,68.72
2018,6,7,16,15,794.0,104.0,4.45,19.2,564.0,77.91,61.6
2018,6,7,16,30,777.0,99.0,4.4,18.8,516.0,75.79,60.11
2018,6,7,16,45,752.5,94.5,4.3,18.35,465.5,73.76,58.68
2018,6,7,17,0,728.0,90.0,4.2,17.9,415.0,65.51,51.82
2018,6,7,17,15,691.5,85.0,4.1,17.35,363.5,62.99,49.89
2018,6,7,17,30,655.0,80.0,4.0,16.8,312.0,60.38,47.84
2018,6,7,17,45,605.0,73.5,3.9,16.25,261.5,56.44,44.52
2018,6,7,18,0,555.0,67.0,3.8,15.7,211.0,52.4,40.98
2018,6,7,18,15,479.5,58.5,3.6,15.1,164.0,46.48,35.6
2018,6,7,18,30,404.0,50.0,3.4,14.5,117.0,40.47,29.92
2018,6,7,18,45,295.5,39.5,3.15,13.85,80.0,30.59,20.53
2018,6,7,19,0,187.0,29.0,2.9,13.2,43.0,22.52,8.86
2018,6,7,19,15,98.0,15.5,2.9,12.9,22.5,13.23,0.0
2018,6,7,19,30,9.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.85,12.3,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,47.5,7.5,2.45,11.05,9.0,0.0,0.0
2018,6,8,5,0,95.0,15.0,2.6,11.4,18.0,34.7,0.0
2018,6,8,5,15,206.0,28.0,2.75,12.0,49.0,103.22,59.54
2018,6,8,5,30,317.0,41.0,2.9,12.6,80.0,171.38,129.03
2018,6,8,5,45,399.5,50.5,3.05,13.15,122.5,234.9,186.25
2018,6,8,6,0,482.0,60.0,3.2,13.7,165.0,306.84,249.55
2018,6,8,6,15,485.5,73.0,3.2,14.25,202.0,349.9,288.07
2018,6,8,6,30,489.0,86.0,3.2,14.8,239.0,392.27,324.24
2018,6,8,6,45,515.5,97.5,3.15,15.35,284.0,446.3,368.13
2018,6,8,7,0,542.0,109.0,3.1,15.9,329.0,501.38,411.2
2018,6,8,7,15,594.5,112.5,3.1,16.5,383.5,566.98,461.37
2018,6,8,7,30,647.0,116.0,3.1,17.1,438.0,634.82,511.62
2018,6,8,7,45,717.0,109.5,3.1,17.75,500.0,706.71,562.81
2018,6,8,8,0,787.0,103.0,3.1,18.4,562.0,777.47,610.76
2018,6,8,8,15,804.5,105.5,3.1,18.95,608.0,819.1,636.93
2018,6,8,8,30,822.0,108.0,3.1,19.5,654.0,858.67,661.41
2018,6,8,8,45,835.5,110.5,3.15,20.1,696.5,892.31,681.62
2018,6,8,9,0,849.0,113.0,3.2,20.7,739.0,912.87,692.7
2018,6,8,9,15,858.5,115.5,3.25,21.25,777.0,936.61,706.17
2018,6,8,9,30,868.0,118.0,3.3,21.8,815.0,957.08,717.36
2018,6,8,9,45,874.5,120.0,3.35,22.3,846.5,970.77,724.17
2018,6,8,10,0,881.0,122.0,3.4,22.8,878.0,980.87,728.7
2018,6,8,10,15,887.5,123.0,3.45,23.25,904.5,986.31,730.4
2018,6,8,10,30,894.0,124.0,3.5,23.7,931.0,988.03,729.78
2018,6,8,10,45,899.0,124.0,3.55,24.15,950.5,983.61,725.23
2018,6,8,11,0,904.0,124.0,3.6,24.6,970.0,975.45,718.38
2018,6,8,11,15,907.0,124.5,3.65,25.0,983.0,962.18,708.42
2018,6,8,11,30,910.0,125.0,3.7,25.4,996.0,945.28,696.18
2018,6,8,11,45,912.0,124.0,3.75,25.75,1001.0,922.67,680.36
2018,6,8,12,0,914.0,123.0,3.8,26.1,1006.0,896.74,662.39
2018,6,8,12,15,911.5,124.0,3.9,26.2,1003.0,865.62,641.8
2018,6,8,12,30,909.0,125.0,4.0,26.3,1000.0,831.68,619.19
2018,6,8,12,45,904.5,126.5,4.1,26.4,990.0,793.96,593.83
2018,6,8,13,0,900.0,128.0,4.2,26.5,980.0,753.86,565.28
2018,6,8,13,15,897.0,126.0,4.3,26.4,963.0,709.8,533.34
2018,6,8,13,30,894.0,124.0,4.4,26.3,946.0,663.62,499.02
2018,6,8,13,45,889.5,122.5,4.5,26.25,923.0,615.0,461.9
2018,6,8,14,0,885.0,121.0,4.6,26.2,900.0,564.75,422.51
2018,6,8,14,15,879.5,118.5,4.7,25.95,870.5,511.85,380.21
2018,6,8,14,30,874.0,116.0,4.8,25.7,841.0,457.85,335.65
2018,6,8,14,45,867.0,112.5,4.85,25.5,805.5,401.72,288.04
2018,6,8,15,0,860.0,109.0,4.9,25.3,770.0,345.12,239.1
2018,6,8,15,15,848.0,107.0,4.9,25.3,729.5,288.09,189.66
2018,6,8,15,30,836.0,105.0,4.9,25.3,689.0,231.59,142.32
2018,6,8,15,45,824.0,100.5,4.95,24.55,645.0,166.17,93.08
2018,6,8,16,0,812.0,96.0,5.0,23.8,601.0,109.16,60.74
2018,6,8,16,15,797.5,91.5,4.95,23.25,554.5,69.37,53.39
2018,6,8,16,30,783.0,87.0,4.9,22.7,508.0,67.33,51.98
2018,6,8,16,45,761.0,82.5,4.85,22.15,458.5,65.03,50.32
2018,6,8,17,0,739.0,78.0,4.8,21.6,409.0,62.59,48.52
2018,6,8,17,15,709.0,73.5,4.65,20.9,359.5,59.94,46.53
2018,6,8,17,30,679.0,69.0,4.5,20.2,310.0,52.5,40.31
2018,6,8,17,45,637.0,63.0,4.3,19.55,261.0,48.67,37.13
2018,6,8,18,0,595.0,57.0,4.1,18.9,212.0,44.74,33.73
2018,6,8,18,15,524.5,50.0,3.85,18.2,165.5,39.73,29.24
2018,6,8,18,30,454.0,43.0,3.6,17.5,119.0,34.67,24.53
2018,6,8,18,45,341.5,34.5,3.35,16.8,81.0,28.13,18.21
2018,6,8,19,0,229.0,26.0,3.1,16.1,43.0,21.57,8.56
2018,6,8,19,15,122.0,14.0,3.1,15.75,22.5,11.95,0.0
2018,6,8,19,30,15.0,2.0,3.1,15.4,2.0,0.0,0.0
2018,6,8,19,45,7.5,1.0,3.05,15.0,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,9,4,45,3.5,4.0,3.0,13.15,4.0,0.0,0.0
2018,6,9,5,0,7.0,8.0,3.2,13.3,8.0,8.44,0.0
2018,6,9,5,15,6.0,13.5,3.4,13.55,14.0,13.13,3.12
2018,6,9,5,30,5.0,19.0,3.6,13.8,20.0,17.38,8.62
2018,6,9,5,45,2.5,19.5,3.85,14.05,20.0,17.06,8.78
2018,6,9,6,0,0.0,20.0,4.1,14.3,20.0,16.46,8.44
2018,6,9,6,15,0.0,35.5,4.2,14.5,35.5,29.3,19.51
2018,6,9,6,30,0.0,51.0,4.3,14.7,51.0,42.19,30.55
2018,6,9,6,45,29.5,97.0,4.35,14.95,109.0,107.33,86.32
2018,6,9,7,0,59.0,143.0,4.4,15.2,167.0,175.18,143.38
2018,6,9,7,15,52.0,157.0,4.4,15.3,180.0,185.54,151.34
2018,6,9,7,30,45.0,171.0,4.4,15.4,193.0,195.23,158.63
2018,6,9,7,45,46.5,196.0,4.4,15.55,221.0,222.51,180.34
2018,6,9,8,0,48.0,221.0,4.4,15.7,249.0,249.65,201.6
2018,6,9,8,15,64.0,250.0,4.4,15.9,290.5,293.09,236.06
2018,6,9,8,30,80.0,279.0,4.4,16.1,332.0,337.08,270.4
2018,6,9,8,45,160.0,302.0,4.4,16.35,417.0,449.98,359.66
2018,6,9,9,0,240.0,325.0,4.4,16.6,502.0,566.54,448.73
2018,6,9,9,15,289.0,337.0,4.5,17.05,561.0,626.36,492.75
2018,6,9,9,30,338.0,349.0,4.6,17.5,620.0,686.1,536.24
2018,6,9,9,45,362.5,355.0,4.65,17.95,656.5,715.58,556.4
2018,6,9,10,0,387.0,361.0,4.7,18.4,693.0,743.59,575.48
2018,6,9,10,15,456.5,348.5,4.75,18.85,752.0,810.5,623.21
2018,6,9,10,30,526.0,336.0,4.8,19.3,811.0,859.56,657.63
2018,6,9,10,45,574.0,321.5,4.9,19.7,850.0,882.99,673.89
2018,6,9,11,0,622.0,307.0,5.0,20.1,889.0,903.29,688.0
2018,6,9,11,15,588.0,334.0,5.1,20.35,890.0,882.02,671.18
2018,6,9,11,30,554.0,361.0,5.2,20.6,891.0,858.46,652.98
2018,6,9,11,45,606.0,320.5,5.3,20.85,903.5,846.55,645.85
2018,6,9,12,0,658.0,280.0,5.4,21.1,916.0,834.03,637.98
2018,6,9,12,15,452.5,373.0,5.45,21.05,810.0,719.18,550.71
2018,6,9,12,30,247.0,466.0,5.5,21.0,704.0,606.97,464.33
2018,6,9,12,45,383.0,416.5,5.55,21.0,781.5,650.8,499.6
2018,6,9,13,0,519.0,367.0,5.6,21.0,859.0,687.49,528.05
2018,6,9,13,15,631.5,295.5,5.65,20.9,883.5,673.84,519.34
2018,6,9,13,30,744.0,224.0,5.7,20.8,908.0,653.47,504.74
2018,6,9,13,45,686.0,248.0,5.7,20.75,866.5,596.98,460.11
2018,6,9,14,0,628.0,272.0,5.7,20.7,825.0,543.76,417.55
2018,6,9,14,15,557.5,290.0,5.7,20.55,768.5,486.09,371.54
2018,6,9,14,30,487.0,308.0,5.7,20.4,712.0,432.15,328.23
2018,6,9,14,45,498.5,286.5,5.75,20.25,684.5,387.21,290.58
2018,6,9,15,0,510.0,265.0,5.8,20.1,657.0,340.86,250.96
2018,6,9,15,15,506.0,250.0,5.8,20.1,621.5,293.66,210.68
2018,6,9,15,30,502.0,235.0,5.8,20.1,586.0,246.88,171.68
2018,6,9,15,45,482.5,224.0,5.8,19.65,543.5,201.22,137.33
2018,6,9,16,0,463.0,213.0,5.8,19.2,501.0,157.98,110.83
2018,6,9,16,15,486.5,187.0,5.75,18.8,468.5,119.21,97.02
2018,6,9,16,30,510.0,161.0,5.7,18.4,436.0,106.1,86.28
2018,6,9,16,45,511.0,143.5,5.65,18.05,396.0,97.07,78.92
2018,6,9,17,0,512.0,126.0,5.6,17.7,356.0,87.46,70.96
2018,6,9,17,15,472.5,116.0,5.45,17.25,308.5,81.73,66.31
2018,6,9,17,30,433.0,106.0,5.3,16.8,261.0,75.77,61.36
2018,6,9,17,45,415.0,90.5,5.15,16.35,220.0,65.99,52.92
2018,6,9,18,0,397.0,75.0,5.0,15.9,179.0,55.76,43.92
2018,6,9,18,15,362.0,62.5,4.75,15.4,142.0,47.15,36.15
2018,6,9,18,30,327.0,50.0,4.5,14.9,105.0,38.25,27.95
2018,6,9,18,45,247.0,38.5,4.3,14.4,72.5,29.65,19.75
2018,6,9,19,0,167.0,27.0,4.1,13.9,40.0,20.94,8.63
2018,6,9,19,15,90.5,15.5,3.95,13.6,22.0,13.23,0.0
2018,6,9,19,30,14.0,4.0,3.8,13.3,4.0,0.0,0.0
2018,6,9,19,45,7.0,2.0,3.65,13.05,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,10,4,45,28.5,7.0,2.25,10.05,8.0,0.0,0.0
2018,6,10,5,0,57.0,14.0,2.4,10.4,16.0,24.99,0.0
2018,6,10,5,15,145.0,27.0,2.55,11.0,42.5,83.98,48.59
2018,6,10,5,30,233.0,40.0,2.7,11.6,69.0,139.22,104.94
2018,6,10,5,45,315.5,50.5,2.8,12.15,108.5,197.12,156.74
2018,6,10,6,0,398.0,61.0,2.9,12.7,148.0,268.43,219.21
2018,6,10,6,15,420.5,74.5,3.0,13.45,187.0,312.24,258.09
2018,6,10,6,30,443.0,88.0,3.1,14.2,226.0,361.88,300.2
2018,6,10,6,45,496.0,95.5,3.2,14.9,276.0,431.19,356.77
2018,6,10,7,0,549.0,103.0,3.3,15.6,326.0,498.49,410.03
2018,6,10,7,15,587.5,110.0,3.35,16.3,377.0,558.11,455.51
2018,6,10,7,30,626.0,117.0,3.4,17.0,428.0,619.0,500.61
2018,6,10,7,45,690.5,114.5,3.5,17.65,490.5,690.36,552.56
2018,6,10,8,0,755.0,112.0,3.6,18.3,553.0,759.79,600.59
2018,6,10,8,15,788.0,110.5,3.55,18.85,604.0,809.26,632.64
2018,6,10,8,30,821.0,109.0,3.5,19.4,655.0,857.5,663.26
2018,6,10,8,45,835.5,111.5,3.5,19.95,698.0,892.05,684.03
2018,6,10,9,0,850.0,114.0,3.5,20.5,741.0,913.55,695.64
2018,6,10,9,15,862.5,115.5,3.5,20.95,780.0,939.11,710.36
2018,6,10,9,30,875.0,117.0,3.5,21.4,819.0,961.51,722.82
2018,6,10,9,45,885.5,116.5,3.5,21.85,852.0,976.62,730.37
2018,6,10,10,0,896.0,116.0,3.5,22.3,885.0,988.23,735.69
2018,6,10,10,15,902.5,116.0,3.5,22.65,911.0,992.87,736.76
2018,6,10,10,30,909.0,116.0,3.5,23.0,937.0,993.79,735.53
2018,6,10,10,45,913.5,116.0,3.5,23.4,956.5,989.01,730.53
2018,6,10,11,0,918.0,116.0,3.5,23.8,976.0,980.47,723.22
2018,6,10,11,15,921.5,116.0,3.55,24.0,989.0,967.24,713.86
2018,6,10,11,30,925.0,116.0,3.6,24.2,1002.0,950.34,702.16
2018,6,10,11,45,928.0,114.5,3.6,24.4,1007.5,928.08,686.66
2018,6,10,12,0,931.0,113.0,3.6,24.6,1013.0,902.42,668.96
2018,6,10,12,15,931.0,112.0,3.7,24.7,1010.5,871.44,648.48
2018,6,10,12,30,931.0,111.0,3.8,24.8,1008.0,837.46,625.85
2018,6,10,12,45,929.5,109.5,3.95,24.9,998.0,799.07,600.21
2018,6,10,13,0,928.0,108.0,4.1,25.0,988.0,758.05,571.75
2018,6,10,13,15,925.0,107.0,4.15,24.9,971.5,713.92,539.41
2018,6,10,13,30,922.0,106.0,4.2,24.8,955.0,667.57,504.64
2018,6,10,13,45,917.5,105.0,4.3,24.75,931.5,618.31,466.79
2018,6,10,14,0,913.0,104.0,4.4,24.7,908.0,567.33,426.52
2018,6,10,14,15,906.5,101.5,4.45,24.45,877.5,512.77,382.63
2018,6,10,14,30,900.0,99.0,4.5,24.2,847.0,457.17,336.51
2018,6,10,14,45,892.0,97.0,4.6,24.0,811.5,400.58,288.3
2018,6,10,15,0,884.0,95.0,4.7,23.8,776.0,343.58,238.7
2018,6,10,15,15,872.5,93.5,4.7,23.8,735.5,285.9,188.27
2018,6,10,15,30,861.0,92.0,4.7,23.8,695.0,228.67,139.85
2018,6,10,15,45,848.0,88.5,4.75,23.0,650.5,170.57,96.01
2018,6,10,16,0,835.0,85.0,4.8,22.2,606.0,113.63,63.55
2018,6,10,16,15,819.0,82.0,4.8,21.7,559.0,72.56,56.43
2018,6,10,16,30,803.0,79.0,4.8,21.2,512.0,62.05,47.78
2018,6,10,16,45,780.5,75.0,4.75,20.65,462.5,59.88,46.19
2018,6,10,17,0,758.0,71.0,4.7,20.1,413.0,57.59,44.49
2018,6,10,17,15,727.0,67.5,4.6,19.45,363.0,55.48,42.92
2018,6,10,17,30,696.0,64.0,4.5,18.8,313.0,53.32,41.27
2018,6,10,17,45,653.0,59.0,4.4,18.15,264.0,49.81,38.35
2018,6,10,18,0,610.0,54.0,4.3,17.5,215.0,42.48,31.95
2018,6,10,18,15,545.0,48.5,4.05,16.85,169.5,38.59,28.43
2018,6,10,18,30,480.0,43.0,3.8,16.2,124.0,34.73,24.75
2018,6,10,18,45,378.0,35.0,3.55,15.55,86.0,28.61,18.81
2018,6,10,19,0,276.0,27.0,3.3,14.9,48.0,22.5,10.01
2018,6,10,19,15,154.5,16.0,3.2,14.55,26.0,13.66,0.0
2018,6,10,19,30,33.0,5.0,3.1,14.2,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.95,13.9,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.95,11.6,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.1,11.9,20.0,43.05,0.0
2018,6,11,5,15,255.5,26.0,2.15,12.45,51.5,115.63,67.25
2018,6,11,5,30,382.0,36.0,2.2,13.0,83.0,188.15,140.87
2018,6,11,5,45,464.0,43.0,2.25,13.55,126.0,251.71,198.37
2018,6,11,6,0,546.0,50.0,2.3,14.1,169.0,323.58,261.49
2018,6,11,6,15,599.5,55.0,2.3,14.9,216.5,386.4,315.53
2018,6,11,6,30,653.0,60.0,2.3,15.7,264.0,451.54,369.38
2018,6,11,6,45,690.5,64.0,2.25,16.45,314.0,511.58,416.93
2018,6,11,7,0,728.0,68.0,2.2,17.2,364.0,573.24,463.68
2018,6,11,7,15,755.0,72.0,2.25,18.0,414.5,628.76,504.27
2018,6,11,7,30,782.0,76.0,2.3,18.8,465.0,684.2,541.94
2018,6,11,7,45,803.0,79.0,2.35,19.6,514.0,733.32,573.99
2018,6,11,8,0,824.0,82.0,2.4,20.4,563.0,773.78,599.18
2018,6,11,8,15,840.0,84.5,2.4,21.05,609.5,814.83,624.37
2018,6,11,8,30,856.0,87.0,2.4,21.7,656.0,853.74,647.59
2018,6,11,8,45,868.0,89.5,2.35,22.3,698.5,886.65,666.08
2018,6,11,9,0,880.0,92.0,2.3,22.9,741.0,916.7,682.39
2018,6,11,9,15,881.0,98.5,2.3,23.5,777.0,937.75,693.05
2018,6,11,9,30,882.0,105.0,2.3,24.1,813.0,955.08,701.31
2018,6,11,9,45,879.0,113.0,2.3,24.7,843.0,966.34,705.67
2018,6,11,10,0,876.0,121.0,2.3,25.3,873.0,973.63,707.6
2018,6,11,10,15,883.5,121.5,2.35,25.8,900.0,979.69,709.65
2018,6,11,10,30,891.0,122.0,2.4,26.3,927.0,982.07,709.44
2018,6,11,10,45,896.0,123.0,2.4,26.75,947.5,978.81,705.42
2018,6,11,11,0,901.0,124.0,2.4,27.2,968.0,971.79,699.16
2018,6,11,11,15,904.0,124.5,2.45,27.55,981.0,958.73,689.94
2018,6,11,11,30,907.0,125.0,2.5,27.9,994.0,942.05,678.53
2018,6,11,11,45,909.0,125.0,2.55,28.25,1000.0,920.54,664.07
2018,6,11,12,0,911.0,125.0,2.6,28.6,1006.0,895.7,647.51
2018,6,11,12,15,913.5,123.5,2.7,28.8,1005.5,866.83,629.04
2018,6,11,12,30,916.0,122.0,2.8,29.0,1005.0,834.89,608.44
2018,6,11,12,45,918.0,119.0,2.9,29.25,997.0,798.38,584.51
2018,6,11,13,0,920.0,116.0,3.0,29.5,989.0,759.05,557.56
2018,6,11,13,15,917.5,115.0,3.1,29.55,973.0,715.57,526.72
2018,6,11,13,30,915.0,114.0,3.2,29.6,957.0,669.84,493.47
2018,6,11,13,45,910.5,113.0,3.25,29.65,934.0,620.87,456.79
2018,6,11,14,0,906.0,112.0,3.3,29.7,911.0,570.21,417.8
2018,6,11,14,15,894.0,114.0,3.4,29.6,880.0,516.73,375.9
2018,6,11,14,30,882.0,116.0,3.5,29.5,849.0,462.69,332.27
2018,6,11,14,45,879.5,111.0,3.55,29.4,815.5,406.8,285.84
2018,6,11,15,0,877.0,106.0,3.6,29.3,782.0,349.93,237.62
2018,6,11,15,15,865.5,104.0,3.6,29.3,741.5,292.18,188.63
2018,6,11,15,30,854.0,102.0,3.6,29.3,701.0,234.87,141.49
2018,6,11,15,45,840.0,99.0,3.7,28.8,656.5,177.28,99.05
2018,6,11,16,0,826.0,96.0,3.8,28.3,612.0,112.17,60.68
2018,6,11,16,15,808.0,93.0,3.8,27.8,564.5,70.45,53.24
2018,6,11,16,30,790.0,90.0,3.8,27.3,517.0,69.44,52.72
2018,6,11,16,45,766.0,86.0,3.8,26.8,467.0,67.54,51.43
2018,6,11,17,0,742.0,82.0,3.8,26.3,417.0,65.54,50.04
2018,6,11,17,15,708.0,78.0,3.7,25.45,366.5,63.34,48.52
2018,6,11,17,30,674.0,74.0,3.6,24.6,316.0,55.99,42.54
2018,6,11,17,45,626.5,68.5,3.55,23.8,266.0,52.64,39.86
2018,6,11,18,0,579.0,63.0,3.5,23.0,216.0,49.23,37.02
2018,6,11,18,15,509.0,56.0,3.3,21.9,170.0,44.42,32.84
2018,6,11,18,30,439.0,49.0,3.1,20.8,124.0,39.58,28.42
2018,6,11,18,45,332.5,39.0,2.9,19.75,85.5,31.93,21.26
2018,6,11,19,0,226.0,29.0,2.7,18.7,47.0,22.59,10.15
2018,6,11,19,15,123.5,16.5,2.6,18.1,25.5,14.08,0.0
2018,6,11,19,30,21.0,4.0,2.5,17.5,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.45,16.9,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,12,4,45,70.5,8.0,1.55,13.25,10.5,0.0,0.0
2018,6,12,5,0,141.0,16.0,1.7,13.6,21.0,45.66,0.0
2018,6,12,5,15,273.0,26.0,1.85,14.25,53.5,120.34,69.53
2018,6,12,5,30,405.0,36.0,2.0,14.9,86.0,195.62,145.23
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,259.89,203.06
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,332.51,266.44
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,394.92,319.66
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,463.75,375.58
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,525.33,423.58
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,588.52,470.67
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,644.05,509.7
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,699.41,545.67
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,741.45,570.96
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,788.43,599.07
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,828.94,623.54
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,867.19,646.16
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,900.22,664.89
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,930.33,681.53
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,954.42,694.82
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,975.11,705.94
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,989.87,713.41
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,1000.89,718.6
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,1005.65,719.76
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,1006.51,718.61
