Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,2,4,45,15.5,3.0,2.0,14.1,3.5,0.0,0.0
2018,7,2,5,0,31.0,6.0,2.1,14.3,7.0,11.68,0.0
2018,7,2,5,15,90.5,21.0,2.2,14.75,29.5,51.32,15.61
2018,7,2,5,30,150.0,36.0,2.3,15.2,52.0,103.56,74.31
2018,7,2,5,45,210.0,52.5,2.4,15.65,88.0,153.77,119.05
2018,7,2,6,0,270.0,69.0,2.5,16.1,124.0,210.46,168.44
2018,7,2,6,15,258.0,87.5,2.5,16.6,151.5,229.48,186.51
2018,7,2,6,30,246.0,106.0,2.5,17.1,179.0,256.12,209.52
2018,7,2,6,45,248.0,126.5,2.5,17.65,212.0,291.52,238.51
2018,7,2,7,0,250.0,147.0,2.5,18.2,245.0,326.36,266.01
2018,7,2,7,15,272.5,165.0,2.45,18.7,285.5,371.84,301.35
2018,7,2,7,30,295.0,183.0,2.4,19.2,326.0,418.37,336.52
2018,7,2,7,45,403.0,181.5,2.4,19.75,399.0,526.33,418.86
2018,7,2,8,0,511.0,180.0,2.4,20.3,472.0,625.91,492.05
2018,7,2,8,15,583.0,175.0,2.4,20.85,534.5,704.52,547.15
2018,7,2,8,30,655.0,170.0,2.4,21.4,597.0,778.74,597.74
2018,7,2,8,45,675.5,174.5,2.4,22.0,641.0,817.81,621.32
2018,7,2,9,0,696.0,179.0,2.4,22.6,685.0,854.92,643.47
2018,7,2,9,15,683.0,197.0,2.45,23.05,715.5,872.6,653.02
2018,7,2,9,30,670.0,215.0,2.5,23.5,746.0,886.44,660.17
2018,7,2,9,45,646.0,239.0,2.55,24.0,769.0,891.82,660.79
2018,7,2,10,0,622.0,263.0,2.6,24.5,792.0,893.02,658.77
2018,7,2,10,15,633.0,266.5,2.7,24.85,819.5,905.16,665.92
2018,7,2,10,30,644.0,270.0,2.8,25.2,847.0,914.15,670.9
2018,7,2,10,45,654.5,271.0,2.85,25.6,869.5,917.09,671.5
2018,7,2,11,0,665.0,272.0,2.9,26.0,892.0,916.69,670.0
2018,7,2,11,15,670.5,273.5,3.0,26.2,906.5,908.7,664.37
2018,7,2,11,30,676.0,275.0,3.1,26.4,921.0,897.42,656.61
2018,7,2,11,45,680.0,275.0,3.2,26.65,928.5,880.26,644.8
2018,7,2,12,0,684.0,275.0,3.3,26.9,936.0,860.06,630.92
2018,7,2,12,15,685.0,274.0,3.4,26.95,935.5,833.61,613.18
2018,7,2,12,30,686.0,273.0,3.5,27.0,935.0,804.66,593.51
2018,7,2,12,45,685.0,270.5,3.6,27.05,927.0,770.63,570.06
2018,7,2,13,0,684.0,268.0,3.7,27.1,919.0,734.62,544.82
2018,7,2,13,15,679.5,266.0,3.8,26.9,904.0,694.78,516.88
2018,7,2,13,30,675.0,264.0,3.9,26.7,889.0,653.57,487.29
2018,7,2,13,45,667.0,261.0,4.0,26.55,866.0,608.33,453.96
2018,7,2,14,0,659.0,258.0,4.1,26.4,843.0,562.42,419.28
2018,7,2,14,15,650.0,253.0,4.2,26.0,814.5,514.1,382.28
2018,7,2,14,30,641.0,248.0,4.3,25.6,786.0,465.67,344.11
2018,7,2,14,45,629.5,242.5,4.35,25.15,752.5,416.03,304.03
2018,7,2,15,0,618.0,237.0,4.4,24.7,719.0,366.99,263.6
2018,7,2,15,15,602.5,230.0,4.4,24.7,680.0,316.64,221.49
2018,7,2,15,30,587.0,223.0,4.4,24.7,641.0,267.94,181.39
2018,7,2,15,45,570.5,214.0,4.45,23.6,599.0,218.72,144.09
2018,7,2,16,0,554.0,205.0,4.5,22.5,557.0,171.4,113.54
2018,7,2,16,15,535.0,194.0,4.45,21.9,512.5,124.89,100.4
2018,7,2,16,30,516.0,183.0,4.4,21.3,468.0,118.91,95.96
2018,7,2,16,45,491.0,170.0,4.4,20.75,420.5,112.73,91.26
2018,7,2,17,0,466.0,157.0,4.4,20.2,373.0,106.18,86.18
2018,7,2,17,15,435.0,143.0,4.3,19.55,326.0,98.53,80.1
2018,7,2,17,30,404.0,129.0,4.2,18.9,279.0,90.5,73.57
2018,7,2,17,45,365.5,113.0,4.15,18.2,233.5,80.65,65.32
2018,7,2,18,0,327.0,97.0,4.1,17.5,188.0,70.39,56.51
2018,7,2,18,15,278.5,80.0,4.0,16.95,146.5,58.95,46.38
2018,7,2,18,30,230.0,63.0,3.9,16.4,105.0,47.12,35.68
2018,7,2,18,45,172.0,45.5,3.8,15.85,71.5,35.25,24.75
2018,7,2,19,0,114.0,28.0,3.7,15.3,38.0,22.09,11.73
2018,7,2,19,15,63.0,15.5,3.65,15.0,20.5,12.38,0.0
2018,7,2,19,30,12.0,3.0,3.6,14.7,3.0,2.56,0.0
2018,7,2,19,45,6.0,1.5,3.55,14.45,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,3,4,45,26.5,5.5,3.05,13.2,6.0,0.0,0.0
2018,7,3,5,0,53.0,11.0,3.1,13.4,12.0,20.57,0.0
2018,7,3,5,15,159.0,25.0,3.15,13.8,40.0,79.72,24.15
2018,7,3,5,30,265.0,39.0,3.2,14.2,68.0,144.92,104.77
2018,7,3,5,45,321.0,45.5,3.25,14.6,98.0,188.01,146.11
2018,7,3,6,0,377.0,52.0,3.3,15.0,128.0,242.43,195.0
2018,7,3,6,15,188.5,53.5,3.25,15.45,91.5,165.84,135.0
2018,7,3,6,30,0.0,55.0,3.2,15.9,55.0,45.53,33.17
2018,7,3,6,45,6.5,85.0,3.2,16.3,87.5,76.04,59.08
2018,7,3,7,0,13.0,115.0,3.2,16.7,120.0,108.14,85.87
2018,7,3,7,15,188.0,138.0,3.2,17.3,228.0,283.5,232.9
2018,7,3,7,30,363.0,161.0,3.2,17.9,336.0,459.47,373.37
2018,7,3,7,45,553.0,137.5,3.2,18.5,436.5,602.14,483.35
2018,7,3,8,0,743.0,114.0,3.2,19.1,537.0,748.87,590.3
2018,7,3,8,15,782.0,111.0,3.2,19.65,590.0,797.97,621.56
2018,7,3,8,30,821.0,108.0,3.2,20.2,643.0,850.34,655.18
2018,7,3,8,45,838.0,109.5,3.2,20.8,687.5,886.97,677.06
2018,7,3,9,0,855.0,111.0,3.2,21.4,732.0,910.96,690.1
2018,7,3,9,15,859.0,116.5,3.25,21.85,769.0,934.01,703.27
2018,7,3,9,30,863.0,122.0,3.3,22.3,806.0,953.56,714.06
2018,7,3,9,45,862.0,130.0,3.3,22.75,837.5,967.26,720.62
2018,7,3,10,0,861.0,138.0,3.3,23.2,869.0,977.08,724.7
2018,7,3,10,15,870.0,138.5,3.4,23.6,897.5,985.44,728.8
2018,7,3,10,30,879.0,139.0,3.5,24.0,926.0,990.17,730.6
2018,7,3,10,45,887.0,138.0,3.6,24.35,948.0,988.82,728.65
2018,7,3,11,0,895.0,137.0,3.7,24.7,970.0,983.74,724.38
2018,7,3,11,15,899.0,137.0,3.75,24.9,984.5,972.1,715.98
2018,7,3,11,30,903.0,137.0,3.8,25.1,999.0,956.81,705.3
2018,7,3,11,45,906.0,136.0,3.9,25.25,1006.0,936.2,691.58
2018,7,3,12,0,909.0,135.0,4.0,25.4,1013.0,912.22,675.63
2018,7,3,12,15,905.5,137.0,4.05,25.45,1011.0,882.06,655.48
2018,7,3,12,30,902.0,139.0,4.1,25.5,1009.0,849.08,633.37
2018,7,3,12,45,895.0,142.5,4.2,25.55,999.5,811.97,608.49
2018,7,3,13,0,888.0,146.0,4.3,25.6,990.0,772.57,580.68
2018,7,3,13,15,885.5,143.5,4.3,25.55,974.0,729.61,549.26
2018,7,3,13,30,883.0,141.0,4.3,25.5,958.0,684.49,515.6
2018,7,3,13,45,879.5,139.0,4.35,25.4,936.0,637.13,479.67
2018,7,3,14,0,876.0,137.0,4.4,25.3,914.0,588.0,441.38
2018,7,3,14,15,870.0,134.0,4.4,25.15,885.0,535.34,399.39
2018,7,3,14,30,864.0,131.0,4.4,25.0,856.0,481.59,355.32
2018,7,3,14,45,855.5,129.0,4.4,24.8,821.5,426.7,309.2
2018,7,3,15,0,847.0,127.0,4.4,24.6,787.0,367.1,258.5
2018,7,3,15,15,835.0,124.0,4.4,24.6,747.0,309.01,208.34
2018,7,3,15,30,823.0,121.0,4.4,24.6,707.0,251.53,159.55
2018,7,3,15,45,808.5,117.5,4.3,24.0,662.5,194.2,114.62
2018,7,3,16,0,794.0,114.0,4.2,23.4,618.0,138.27,78.6
2018,7,3,16,15,777.0,109.5,4.15,23.0,571.5,83.23,65.04
2018,7,3,16,30,760.0,105.0,4.1,22.6,525.0,79.17,61.97
2018,7,3,16,45,735.5,100.5,4.05,22.2,475.5,70.59,54.98
2018,7,3,17,0,711.0,96.0,4.0,21.8,426.0,68.85,53.79
2018,7,3,17,15,677.0,91.0,3.95,21.25,375.5,66.54,52.1
2018,7,3,17,30,643.0,86.0,3.9,20.7,325.0,64.15,50.3
2018,7,3,17,45,597.0,79.0,3.8,20.15,275.0,60.03,46.92
2018,7,3,18,0,551.0,72.0,3.7,19.6,225.0,55.79,43.32
2018,7,3,18,15,484.0,64.0,3.6,19.0,178.5,50.48,38.61
2018,7,3,18,30,417.0,56.0,3.5,18.4,132.0,45.08,33.62
2018,7,3,18,45,320.5,45.0,3.35,17.75,93.0,34.71,24.08
2018,7,3,19,0,224.0,34.0,3.2,17.1,54.0,26.35,14.9
2018,7,3,19,15,125.0,19.5,3.2,16.65,29.5,15.21,0.0
2018,7,3,19,30,26.0,5.0,3.2,16.2,5.0,4.27,0.0
2018,7,3,19,45,13.0,2.5,3.15,15.8,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.8,12.65,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,3.0,12.9,12.0,21.81,0.0
2018,7,4,5,15,171.5,24.5,3.1,13.35,40.0,82.2,21.49
2018,7,4,5,30,284.0,38.0,3.2,13.8,68.0,149.93,108.14
2018,7,4,5,45,340.0,44.0,3.3,14.25,98.5,196.76,153.06
2018,7,4,6,0,396.0,50.0,3.4,14.7,129.0,248.48,200.01
2018,7,4,6,15,198.0,53.0,3.4,15.2,92.5,169.93,138.56
2018,7,4,6,30,0.0,56.0,3.4,15.7,56.0,46.36,33.91
2018,7,4,6,45,0.0,70.5,3.4,16.15,70.5,58.69,44.33
2018,7,4,7,0,0.0,85.0,3.4,16.6,85.0,71.4,54.85
2018,7,4,7,15,9.0,122.0,3.35,17.1,126.5,111.46,88.19
2018,7,4,7,30,18.0,159.0,3.3,17.6,168.0,152.84,121.97
2018,7,4,7,45,28.0,186.5,3.3,18.1,202.0,198.52,158.62
2018,7,4,8,0,38.0,214.0,3.3,18.6,236.0,234.58,186.87
2018,7,4,8,15,106.5,238.0,3.3,19.1,306.0,332.27,264.85
2018,7,4,8,30,175.0,262.0,3.3,19.6,376.0,418.32,331.54
2018,7,4,8,45,411.0,223.0,3.3,20.1,514.5,625.68,490.85
2018,7,4,9,0,647.0,184.0,3.3,20.6,653.0,816.06,628.79
2018,7,4,9,15,756.0,150.0,3.3,21.05,727.0,885.06,672.99
2018,7,4,9,30,865.0,116.0,3.3,21.5,801.0,949.68,714.09
2018,7,4,9,45,877.0,117.0,3.35,22.0,836.5,968.86,724.22
2018,7,4,10,0,889.0,118.0,3.4,22.5,872.0,984.61,732.44
2018,7,4,10,15,898.0,117.5,3.45,22.85,900.5,992.36,735.86
2018,7,4,10,30,907.0,117.0,3.5,23.2,929.0,996.42,737.0
2018,7,4,10,45,914.5,116.5,3.55,23.55,951.5,995.27,734.83
2018,7,4,11,0,922.0,116.0,3.6,23.9,974.0,990.3,730.3
2018,7,4,11,15,926.5,115.0,3.7,24.1,988.0,978.22,721.95
2018,7,4,11,30,931.0,114.0,3.8,24.3,1002.0,962.43,711.24
2018,7,4,11,45,935.0,112.5,3.9,24.5,1009.5,942.08,697.54
2018,7,4,12,0,939.0,111.0,4.0,24.7,1017.0,918.21,681.5
2018,7,4,12,15,939.5,110.5,4.1,24.8,1016.5,888.86,661.99
2018,7,4,12,30,940.0,110.0,4.2,24.9,1016.0,856.39,640.28
2018,7,4,12,45,939.0,109.0,4.25,24.95,1008.0,819.35,615.2
2018,7,4,13,0,938.0,108.0,4.3,25.0,1000.0,779.56,588.05
2018,7,4,13,15,937.0,106.0,4.3,24.95,985.0,736.31,556.29
2018,7,4,13,30,936.0,104.0,4.3,24.9,970.0,690.6,522.03
2018,7,4,13,45,934.0,102.5,4.3,24.85,949.0,642.38,485.04
2018,7,4,14,0,932.0,101.0,4.3,24.8,928.0,592.11,445.49
2018,7,4,14,15,927.0,99.5,4.3,24.7,899.5,538.51,402.38
2018,7,4,14,30,922.0,98.0,4.3,24.6,871.0,483.57,356.93
2018,7,4,14,45,915.5,95.5,4.25,24.45,836.5,426.21,308.35
2018,7,4,15,0,909.0,93.0,4.2,24.3,802.0,368.16,258.11
2018,7,4,15,15,898.5,91.0,4.2,24.3,761.5,308.97,206.5
2018,7,4,15,30,888.0,89.0,4.2,24.3,721.0,250.03,156.0
2018,7,4,15,45,876.0,87.0,4.2,23.75,677.5,191.36,109.63
2018,7,4,16,0,864.0,85.0,4.2,23.2,634.0,133.57,72.4
2018,7,4,16,15,849.0,82.0,4.15,22.8,586.5,76.18,59.15
2018,7,4,16,30,834.0,79.0,4.1,22.4,539.0,70.98,55.08
2018,7,4,16,45,812.5,75.5,4.1,21.95,489.0,60.44,46.37
2018,7,4,17,0,791.0,72.0,4.1,21.5,439.0,58.51,44.98
2018,7,4,17,15,761.5,69.0,4.0,20.85,388.5,56.78,43.76
2018,7,4,17,30,732.0,66.0,3.9,20.2,338.0,55.03,42.48
2018,7,4,17,45,690.0,61.5,3.8,19.6,287.0,51.93,39.97
2018,7,4,18,0,648.0,57.0,3.7,19.0,236.0,48.81,37.32
2018,7,4,18,15,585.5,51.0,3.55,18.3,188.0,40.6,30.07
2018,7,4,18,30,523.0,45.0,3.4,17.6,140.0,36.33,26.12
2018,7,4,18,45,425.0,37.0,3.2,16.9,99.0,30.21,20.31
2018,7,4,19,0,327.0,29.0,3.0,16.2,58.0,24.07,13.15
2018,7,4,19,15,188.0,17.5,2.9,15.8,32.0,14.58,0.0
2018,7,4,19,30,49.0,6.0,2.8,15.4,6.0,5.12,0.0
2018,7,4,19,45,24.5,3.0,2.65,15.0,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,7,5,4,45,29.5,3.5,1.4,11.45,4.0,0.0,0.0
2018,7,5,5,0,59.0,7.0,1.5,11.8,8.0,18.37,0.0
2018,7,5,5,15,164.5,17.0,1.7,12.5,31.5,72.99,14.78
2018,7,5,5,30,270.0,27.0,1.9,13.2,55.0,134.92,96.4
2018,7,5,5,45,304.5,32.5,2.1,13.9,80.0,170.19,131.76
2018,7,5,6,0,339.0,38.0,2.3,14.6,105.0,209.09,167.82
2018,7,5,6,15,171.5,53.5,2.3,15.2,87.5,146.64,118.94
2018,7,5,6,30,4.0,69.0,2.3,15.8,70.0,60.26,45.73
2018,7,5,6,45,18.0,97.5,2.3,16.35,104.0,95.02,75.22
2018,7,5,7,0,32.0,126.0,2.3,16.9,138.0,139.54,112.22
2018,7,5,7,15,177.0,142.0,2.2,17.55,225.0,280.65,229.38
2018,7,5,7,30,322.0,158.0,2.1,18.2,312.0,410.51,332.63
2018,7,5,7,45,551.5,126.5,2.05,18.8,425.0,589.47,469.9
2018,7,5,8,0,781.0,95.0,2.0,19.4,538.0,754.7,587.12
2018,7,5,8,15,835.0,86.0,1.9,20.1,596.0,806.27,617.53
2018,7,5,8,30,889.0,77.0,1.8,20.8,654.0,865.69,653.31
2018,7,5,8,45,901.5,78.5,1.7,21.45,698.0,899.94,671.17
2018,7,5,9,0,914.0,80.0,1.6,22.1,742.0,931.33,686.95
2018,7,5,9,15,923.5,81.5,1.5,22.75,781.5,956.83,698.56
2018,7,5,9,30,933.0,83.0,1.4,23.4,821.0,978.94,707.78
2018,7,5,9,45,940.0,84.0,1.35,24.1,854.5,994.56,713.42
2018,7,5,10,0,947.0,85.0,1.3,24.8,888.0,1006.45,716.79
2018,7,5,10,15,952.0,86.0,1.3,25.45,915.5,1012.58,717.66
2018,7,5,10,30,957.0,87.0,1.3,26.1,943.0,1014.78,716.28
2018,7,5,10,45,961.0,87.5,1.3,26.7,964.0,1011.54,711.87
2018,7,5,11,0,965.0,88.0,1.3,27.3,985.0,1004.35,705.24
2018,7,5,11,15,967.5,88.0,1.4,27.8,999.0,991.31,697.06
2018,7,5,11,30,970.0,88.0,1.5,28.3,1013.0,974.44,686.54
2018,7,5,11,45,971.0,88.5,1.6,28.75,1020.0,952.93,673.26
2018,7,5,12,0,972.0,89.0,1.7,29.2,1027.0,927.81,657.66
2018,7,5,12,15,967.0,92.0,1.85,29.5,1024.5,896.44,638.91
2018,7,5,12,30,962.0,95.0,2.0,29.8,1022.0,862.03,617.92
2018,7,5,12,45,954.0,99.0,2.15,30.05,1012.0,823.33,593.91
2018,7,5,13,0,946.0,103.0,2.3,30.3,1002.0,782.15,567.86
2018,7,5,13,15,943.5,102.0,2.4,30.4,986.5,738.42,537.9
2018,7,5,13,30,941.0,101.0,2.5,30.5,971.0,692.3,505.23
2018,7,5,13,45,937.5,99.5,2.65,30.55,948.5,642.97,469.64
2018,7,5,14,0,934.0,98.0,2.8,30.6,926.0,591.73,431.41
2018,7,5,14,15,928.5,96.0,2.85,30.5,897.0,537.4,389.59
2018,7,5,14,30,923.0,94.0,2.9,30.4,868.0,481.81,345.42
2018,7,5,14,45,915.5,92.0,3.0,30.3,833.0,424.4,298.59
2018,7,5,15,0,908.0,90.0,3.1,30.2,798.0,366.41,250.05
2018,7,5,15,15,897.5,88.5,3.1,30.2,758.0,307.65,200.22
2018,7,5,15,30,887.0,87.0,3.1,30.2,718.0,249.12,151.38
2018,7,5,15,45,874.5,84.5,3.1,29.7,673.5,190.08,105.89
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,132.02,69.24
2018,7,5,16,15,842.5,79.0,3.1,28.85,579.5,74.67,56.4
2018,7,5,16,30,823.0,76.0,3.1,28.5,530.0,68.83,51.88
2018,7,5,16,45,803.0,73.0,3.05,28.1,481.5,58.55,43.59
2018,7,5,17,0,783.0,70.0,3.0,27.7,433.0,56.96,42.49
2018,7,5,17,15,751.5,67.0,2.9,27.0,382.0,55.15,41.25
2018,7,5,17,30,720.0,64.0,2.8,26.3,331.0,53.33,39.95
2018,7,5,17,45,636.0,64.0,2.75,25.65,274.0,49.08,36.5
2018,7,5,18,0,552.0,64.0,2.7,25.0,217.0,49.49,36.94
2018,7,5,18,15,418.5,54.0,2.5,24.05,156.5,41.88,30.42
2018,7,5,18,30,285.0,44.0,2.3,23.1,96.0,33.56,23.11
2018,7,5,18,45,231.5,34.0,2.15,22.2,68.0,26.17,16.42
2018,7,5,19,0,178.0,24.0,2.0,21.3,40.0,18.64,8.6
2018,7,5,19,15,99.5,14.0,2.1,20.85,22.0,10.92,0.0
2018,7,5,19,30,21.0,4.0,2.2,20.4,4.0,3.41,0.0
2018,7,5,19,45,10.5,2.0,2.25,20.0,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.3,19.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.25,17.55,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.95,16.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.0,16.6,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.0,16.8,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.0,17.0,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.05,17.25,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.1,17.5,7.0,5.74,0.0
2018,7,6,6,15,0.0,9.0,2.1,17.8,9.0,7.39,0.62
2018,7,6,6,30,0.0,11.0,2.1,18.1,11.0,9.04,2.04
2018,7,6,6,45,1.5,34.0,2.15,18.4,34.5,28.95,18.94
2018,7,6,7,0,3.0,57.0,2.2,18.7,58.0,49.11,35.85
2018,7,6,7,15,13.0,103.5,2.2,19.15,109.5,96.82,75.53
2018,7,6,7,30,23.0,150.0,2.2,19.6,161.0,157.39,124.77
2018,7,6,7,45,11.5,121.5,2.25,20.0,127.0,112.09,87.08
2018,7,6,8,0,0.0,93.0,2.3,20.4,93.0,77.45,58.16
2018,7,6,8,15,0.0,99.5,2.2,21.05,99.5,83.08,62.41
2018,7,6,8,30,0.0,106.0,2.1,21.7,106.0,88.72,66.59
2018,7,6,8,45,0.0,84.0,2.05,22.35,84.0,69.94,51.13
2018,7,6,9,0,0.0,62.0,2.0,23.0,62.0,51.58,36.14
2018,7,6,9,15,0.5,83.5,2.05,23.8,84.0,70.08,50.74
2018,7,6,9,30,1.0,105.0,2.1,24.6,106.0,88.91,65.36
2018,7,6,9,45,106.0,194.0,2.1,25.4,284.0,291.55,224.84
2018,7,6,10,0,211.0,283.0,2.1,26.2,462.0,497.1,375.67
2018,7,6,10,15,378.5,266.0,2.2,27.2,599.5,657.52,489.21
2018,7,6,10,30,546.0,249.0,2.3,28.2,737.0,802.75,587.37
2018,7,6,10,45,697.0,192.0,2.4,29.2,830.0,883.69,639.33
2018,7,6,11,0,848.0,135.0,2.5,30.2,923.0,939.77,672.49
2018,7,6,11,15,877.5,120.0,2.6,30.7,946.0,938.9,670.49
2018,7,6,11,30,907.0,105.0,2.7,31.2,969.0,933.88,666.4
2018,7,6,11,45,909.5,104.5,2.8,31.7,976.5,913.84,652.78
2018,7,6,12,0,912.0,104.0,2.9,32.2,984.0,890.39,637.08
2018,7,6,12,15,914.0,103.5,3.05,32.35,984.5,863.23,620.15
2018,7,6,12,30,916.0,103.0,3.2,32.5,985.0,832.93,601.02
2018,7,6,12,45,917.0,101.0,3.35,32.6,978.0,797.54,578.44
2018,7,6,13,0,918.0,99.0,3.5,32.7,971.0,759.33,553.71
2018,7,6,13,15,847.0,137.5,3.6,32.65,932.0,701.25,512.52
2018,7,6,13,30,776.0,176.0,3.7,32.6,893.0,650.36,475.31
2018,7,6,13,45,780.0,167.5,3.85,32.55,873.5,605.48,442.79
2018,7,6,14,0,784.0,159.0,4.0,32.5,854.0,558.52,407.69
2018,7,6,14,15,842.5,124.5,4.05,32.3,849.5,517.4,375.59
2018,7,6,14,30,901.0,90.0,4.1,32.1,845.0,469.94,337.04
2018,7,6,14,45,872.0,99.5,4.15,31.9,805.5,414.17,291.54
2018,7,6,15,0,843.0,109.0,4.2,31.7,766.0,359.83,246.32
2018,7,6,15,15,855.0,96.5,4.2,31.7,733.0,302.82,197.52
2018,7,6,15,30,867.0,84.0,4.2,31.7,700.0,243.57,147.52
2018,7,6,15,45,854.5,81.5,4.3,30.9,656.5,185.75,103.09
2018,7,6,16,0,842.0,79.0,4.4,30.1,613.0,128.92,67.19
2018,7,6,16,15,806.0,82.5,4.35,29.5,562.0,76.66,57.91
2018,7,6,16,30,770.0,86.0,4.3,28.9,511.0,66.02,49.48
2018,7,6,16,45,767.5,77.0,4.25,28.35,466.5,60.84,45.46
2018,7,6,17,0,765.0,68.0,4.2,27.8,422.0,55.27,41.06
2018,7,6,17,15,727.5,66.0,4.05,27.05,371.0,54.12,40.36
2018,7,6,17,30,690.0,64.0,3.9,26.3,320.0,53.02,39.68
2018,7,6,17,45,653.5,59.0,3.8,25.55,272.0,49.57,36.94
2018,7,6,18,0,617.0,54.0,3.7,24.8,224.0,46.04,34.02
2018,7,6,18,15,552.0,49.0,3.5,24.1,178.0,38.8,27.77
2018,7,6,18,30,487.0,44.0,3.3,23.4,132.0,35.33,24.58
2018,7,6,18,45,377.5,36.5,3.1,22.7,92.0,29.62,19.24
2018,7,6,19,0,268.0,29.0,2.9,22.0,52.0,23.95,12.52
2018,7,6,19,15,154.5,17.0,2.85,21.65,28.5,14.51,0.0
2018,7,6,19,30,41.0,5.0,2.8,21.3,5.0,4.27,0.0
2018,7,6,19,45,20.5,2.5,2.75,20.9,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,20.25,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.5,19.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.35,19.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.05,18.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,7,4,45,47.0,5.0,1.85,15.65,5.5,0.0,0.0
2018,7,7,5,0,94.0,10.0,2.1,15.9,11.0,28.19,0.0
2018,7,7,5,15,240.0,20.0,2.2,16.35,40.0,95.41,8.35
2018,7,7,5,30,386.0,30.0,2.3,16.8,69.0,175.76,123.16
2018,7,7,5,45,475.0,36.5,2.4,17.3,111.0,240.07,183.32
2018,7,7,6,0,564.0,43.0,2.5,17.8,153.0,311.44,246.09
2018,7,7,6,15,620.5,48.0,2.55,18.55,201.5,376.62,302.42
2018,7,7,6,30,677.0,53.0,2.6,19.3,250.0,446.3,360.19
2018,7,7,6,45,715.5,57.0,2.6,20.1,300.5,508.18,409.44
2018,7,7,7,0,754.0,61.0,2.6,20.9,351.0,571.88,457.96
2018,7,7,7,15,781.5,63.5,2.7,21.6,401.5,627.6,499.15
2018,7,7,7,30,809.0,66.0,2.8,22.3,452.0,677.23,532.93
2018,7,7,7,45,830.0,69.0,2.85,23.05,502.0,727.77,566.1
2018,7,7,8,0,851.0,72.0,2.9,23.8,552.0,777.13,597.61
2018,7,7,8,15,858.5,77.0,3.0,24.45,597.0,816.01,621.68
2018,7,7,8,30,866.0,82.0,3.1,25.1,642.0,852.16,643.6
2018,7,7,8,45,886.5,80.5,3.15,25.75,688.0,889.59,665.81
2018,7,7,9,0,907.0,79.0,3.2,26.4,734.0,924.63,686.12
2018,7,7,9,15,916.0,80.5,3.3,26.9,773.0,949.67,700.34
2018,7,7,9,30,925.0,82.0,3.4,27.4,812.0,971.33,712.38
2018,7,7,9,45,932.0,83.5,3.45,27.9,845.5,987.54,720.53
2018,7,7,10,0,939.0,85.0,3.5,28.4,879.0,1000.02,726.35
2018,7,7,10,15,944.5,86.0,3.55,28.75,907.0,1006.71,728.95
2018,7,7,10,30,950.0,87.0,3.6,29.1,935.0,1009.5,729.17
2018,7,7,10,45,954.5,86.5,3.7,29.45,956.0,1005.85,725.73
2018,7,7,11,0,959.0,86.0,3.8,29.8,977.0,998.29,719.91
2018,7,7,11,15,962.0,86.5,3.8,30.0,991.5,986.4,711.21
2018,7,7,11,30,965.0,87.0,3.8,30.2,1006.0,970.65,700.14
2018,7,7,11,45,966.0,87.0,3.85,30.4,1012.5,948.85,685.54
2018,7,7,12,0,967.0,87.0,3.9,30.6,1019.0,923.47,668.66
2018,7,7,12,15,960.5,91.0,3.95,30.75,1016.5,891.97,647.88
2018,7,7,12,30,954.0,95.0,4.0,30.9,1014.0,857.47,625.07
2018,7,7,12,45,944.0,100.5,4.05,31.0,1003.5,818.8,599.46
2018,7,7,13,0,934.0,106.0,4.1,31.1,993.0,777.76,572.08
2018,7,7,13,15,918.0,113.5,4.15,31.05,973.5,732.08,539.57
2018,7,7,13,30,902.0,121.0,4.2,31.0,954.0,684.94,505.17
2018,7,7,13,45,716.0,212.0,4.25,30.95,863.5,603.67,444.37
2018,7,7,14,0,530.0,303.0,4.3,30.9,773.0,531.58,390.17
2018,7,7,14,15,697.5,212.0,4.35,30.65,809.5,510.78,373.81
2018,7,7,14,30,865.0,121.0,4.4,30.4,846.0,478.09,345.84
2018,7,7,14,45,732.0,173.5,4.5,30.15,769.5,408.75,291.98
2018,7,7,15,0,599.0,226.0,4.6,29.9,693.0,356.27,251.4
2018,7,7,15,15,708.0,169.5,4.6,29.9,693.5,305.23,205.67
2018,7,7,15,30,817.0,113.0,4.6,29.9,694.0,247.31,153.54
2018,7,7,15,45,781.0,116.0,4.7,29.05,643.0,191.7,111.56
2018,7,7,16,0,745.0,119.0,4.8,28.2,592.0,140.03,79.61
2018,7,7,16,15,746.0,107.5,4.75,27.55,550.0,83.32,63.92
2018,7,7,16,30,747.0,96.0,4.7,26.9,508.0,72.62,55.42
2018,7,7,16,45,761.5,83.0,4.7,26.25,468.5,65.01,49.39
2018,7,7,17,0,776.0,70.0,4.7,25.6,429.0,56.87,42.81
2018,7,7,17,15,751.0,65.5,4.6,24.8,379.5,54.03,40.69
2018,7,7,17,30,726.0,61.0,4.5,24.0,330.0,51.08,38.42
2018,7,7,17,45,687.0,56.5,4.35,23.15,280.5,47.88,35.87
2018,7,7,18,0,648.0,52.0,4.2,22.3,231.0,44.62,33.17
2018,7,7,18,15,589.5,47.0,4.05,21.5,184.5,40.78,29.8
2018,7,7,18,30,531.0,42.0,3.9,20.7,138.0,33.93,23.67
2018,7,7,18,45,438.5,34.5,3.75,19.9,97.5,28.16,18.25
2018,7,7,19,0,346.0,27.0,3.6,19.1,57.0,22.38,11.43
2018,7,7,19,15,200.5,16.5,3.55,18.7,31.5,14.08,0.0
2018,7,7,19,30,55.0,6.0,3.5,18.3,6.0,5.12,0.0
2018,7,7,19,45,27.5,3.0,3.4,17.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.05,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,8,4,45,45.5,4.5,2.95,13.6,5.0,0.0,0.0
2018,7,8,5,0,91.0,9.0,3.1,13.8,10.0,26.68,0.0
2018,7,8,5,15,236.0,19.5,3.1,14.3,39.0,93.47,0.9
2018,7,8,5,30,381.0,30.0,3.1,14.8,68.0,174.04,122.4
2018,7,8,5,45,469.0,37.0,3.15,15.3,110.0,238.27,183.51
2018,7,8,6,0,557.0,44.0,3.2,15.8,152.0,311.82,248.75
2018,7,8,6,15,605.5,50.0,3.25,16.55,198.5,371.34,301.32
2018,7,8,6,30,654.0,56.0,3.3,17.3,245.0,437.14,356.87
2018,7,8,6,45,699.0,59.0,3.35,18.05,296.0,500.72,408.55
2018,7,8,7,0,744.0,62.0,3.4,18.8,347.0,566.7,460.06
2018,7,8,7,15,771.5,65.0,3.4,19.45,397.5,622.66,501.98
2018,7,8,7,30,799.0,68.0,3.4,20.1,448.0,678.64,540.99
2018,7,8,7,45,819.0,71.0,3.4,20.75,497.5,721.9,569.39
2018,7,8,8,0,839.0,74.0,3.4,21.4,547.0,770.09,600.76
2018,7,8,8,15,854.5,76.5,3.45,22.05,594.0,812.38,627.47
2018,7,8,8,30,870.0,79.0,3.5,22.7,641.0,852.53,652.26
2018,7,8,8,45,881.5,81.0,3.55,23.4,684.0,886.12,672.04
2018,7,8,9,0,893.0,83.0,3.6,24.1,727.0,916.86,689.68
2018,7,8,9,15,900.0,86.5,3.65,24.6,765.5,942.01,703.94
2018,7,8,9,30,907.0,90.0,3.7,25.1,804.0,963.71,715.88
2018,7,8,9,45,911.5,93.5,3.75,25.65,837.5,979.41,723.7
2018,7,8,10,0,916.0,97.0,3.8,26.2,871.0,991.36,729.13
2018,7,8,10,15,922.0,97.5,3.85,26.55,898.5,997.79,731.61
2018,7,8,10,30,928.0,98.0,3.9,26.9,926.0,1000.42,731.74
2018,7,8,10,45,933.0,99.0,3.95,27.25,948.0,998.74,729.19
2018,7,8,11,0,938.0,100.0,4.0,27.6,970.0,993.15,724.23
2018,7,8,11,15,941.0,100.0,4.1,27.8,984.0,980.83,715.71
2018,7,8,11,30,944.0,100.0,4.2,28.0,998.0,964.74,704.81
2018,7,8,11,45,946.0,100.0,4.25,28.2,1005.5,944.05,690.68
2018,7,8,12,0,948.0,100.0,4.3,28.4,1013.0,919.81,674.25
2018,7,8,12,15,947.5,100.5,4.35,28.5,1012.5,890.5,654.7
2018,7,8,12,30,947.0,101.0,4.4,28.6,1012.0,858.02,633.0
2018,7,8,12,45,944.5,101.5,4.45,28.65,1004.0,820.99,608.22
2018,7,8,13,0,942.0,102.0,4.5,28.7,996.0,781.22,581.41
2018,7,8,13,15,939.5,101.0,4.55,28.7,980.5,737.64,550.17
2018,7,8,13,30,937.0,100.0,4.6,28.7,965.0,691.67,516.28
2018,7,8,13,45,932.5,99.0,4.6,28.7,942.5,642.3,478.86
2018,7,8,14,0,928.0,98.0,4.6,28.7,920.0,591.1,439.09
2018,7,8,14,15,922.0,96.5,4.65,28.55,891.0,537.15,396.54
2018,7,8,14,30,916.0,95.0,4.7,28.4,862.0,481.97,351.68
2018,7,8,14,45,908.0,93.5,4.7,28.2,827.5,425.03,304.15
2018,7,8,15,0,900.0,92.0,4.7,28.0,793.0,367.55,255.06
2018,7,8,15,15,890.0,90.0,4.7,28.0,753.0,308.87,204.4
2018,7,8,15,30,880.0,88.0,4.7,28.0,713.0,250.39,154.73
2018,7,8,15,45,867.0,86.0,4.7,27.3,669.0,191.88,108.91
2018,7,8,16,0,854.0,84.0,4.7,26.6,625.0,134.39,71.84
2018,7,8,16,15,838.0,80.5,4.7,26.1,577.5,77.08,59.12
2018,7,8,16,30,822.0,77.0,4.7,25.6,530.0,69.48,53.09
2018,7,8,16,45,800.0,74.5,4.65,25.1,480.5,59.58,45.04
2018,7,8,17,0,778.0,72.0,4.6,24.6,431.0,58.36,44.27
2018,7,8,17,15,749.0,68.0,4.55,23.85,380.5,55.9,42.46
2018,7,8,17,30,720.0,64.0,4.5,23.1,330.0,53.36,40.53
2018,7,8,17,45,679.0,59.5,4.4,22.3,280.0,50.24,38.04
2018,7,8,18,0,638.0,55.0,4.3,21.5,230.0,47.07,35.41
2018,7,8,18,15,572.0,49.5,4.2,20.7,182.5,39.36,28.67
2018,7,8,18,30,506.0,44.0,4.1,19.9,135.0,35.46,25.07
2018,7,8,18,45,394.0,36.5,4.0,19.1,94.0,29.71,19.63
2018,7,8,19,0,282.0,29.0,3.9,18.3,53.0,24.04,12.65
2018,7,8,19,15,161.5,17.0,3.85,17.8,29.0,14.51,0.0
2018,7,8,19,30,41.0,5.0,3.8,17.3,5.0,4.27,0.0
2018,7,8,19,45,20.5,2.5,3.8,16.85,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,9,4,45,43.0,4.5,2.85,13.4,5.0,0.0,0.0
2018,7,9,5,0,86.0,9.0,3.0,13.6,10.0,25.61,0.0
2018,7,9,5,15,228.0,19.5,3.05,14.15,38.0,90.89,0.0
2018,7,9,5,30,370.0,30.0,3.1,14.7,66.0,170.39,119.17
2018,7,9,5,45,460.0,37.0,3.15,15.25,108.0,234.77,180.68
2018,7,9,6,0,550.0,44.0,3.2,15.8,150.0,308.71,246.19
2018,7,9,6,15,607.0,49.0,3.25,16.55,197.5,370.91,300.94
2018,7,9,6,30,664.0,54.0,3.3,17.3,245.0,440.29,359.4
2018,7,9,6,45,703.0,58.5,3.35,18.1,295.5,502.53,409.92
2018,7,9,7,0,742.0,63.0,3.4,18.9,346.0,566.69,459.85
2018,7,9,7,15,769.5,66.0,3.35,19.65,396.5,622.62,501.42
2018,7,9,7,30,797.0,69.0,3.3,20.4,447.0,678.59,540.02
2018,7,9,7,45,817.5,71.5,3.2,21.15,496.0,721.57,567.49
2018,7,9,8,0,838.0,74.0,3.1,21.9,545.0,769.57,597.85
2018,7,9,8,15,853.0,77.0,3.05,22.7,592.0,812.05,623.6
2018,7,9,8,30,868.0,80.0,3.0,23.5,639.0,852.35,647.27
2018,7,9,8,45,879.0,82.0,2.95,24.3,682.0,885.49,665.58
2018,7,9,9,0,890.0,84.0,2.9,25.1,725.0,915.76,681.68
2018,7,9,9,15,898.5,86.0,2.95,25.9,763.5,940.62,694.73
2018,7,9,9,30,907.0,88.0,3.0,26.7,802.0,962.13,705.53
2018,7,9,9,45,912.5,91.0,3.0,27.5,835.5,978.34,712.47
2018,7,9,10,0,918.0,94.0,3.0,28.3,869.0,990.83,717.05
2018,7,9,10,15,923.0,95.0,3.05,29.0,896.0,996.92,718.29
2018,7,9,10,30,928.0,96.0,3.1,29.7,923.0,999.18,717.23
2018,7,9,10,45,931.0,97.5,3.15,30.4,944.0,996.16,712.94
2018,7,9,11,0,934.0,99.0,3.2,31.1,965.0,989.25,706.34
2018,7,9,11,15,936.0,99.5,3.25,31.65,978.5,976.59,696.63
2018,7,9,11,30,938.0,100.0,3.3,32.2,992.0,960.18,684.68
2018,7,9,11,45,939.0,100.5,3.4,32.7,999.0,939.21,670.37
2018,7,9,12,0,940.0,101.0,3.5,33.2,1006.0,914.74,653.85
2018,7,9,12,15,939.5,101.5,3.6,33.35,1005.5,885.65,635.24
2018,7,9,12,30,939.0,102.0,3.7,33.5,1005.0,853.42,614.5
2018,7,9,12,45,937.5,101.5,3.85,33.65,997.0,816.57,590.78
2018,7,9,13,0,936.0,101.0,4.0,33.8,989.0,776.96,564.98
2018,7,9,13,15,933.5,100.5,4.1,33.7,974.0,734.04,535.44
2018,7,9,13,30,931.0,100.0,4.2,33.6,959.0,688.73,503.09
2018,7,9,13,45,927.5,99.0,4.3,33.5,937.5,640.22,467.56
2018,7,9,14,0,924.0,98.0,4.4,33.4,916.0,589.79,429.58
2018,7,9,14,15,918.5,97.0,4.5,33.15,888.0,536.65,388.66
2018,7,9,14,30,913.0,96.0,4.6,32.9,860.0,482.22,345.42
2018,7,9,14,45,905.5,94.0,4.7,32.65,825.5,425.21,298.98
2018,7,9,15,0,898.0,92.0,4.8,32.4,791.0,367.62,250.85
2018,7,9,15,15,888.0,90.5,4.8,32.4,751.5,309.37,201.37
2018,7,9,15,30,878.0,89.0,4.8,32.4,712.0,251.3,152.84
2018,7,9,15,45,866.0,86.0,4.95,31.6,668.0,192.31,107.41
2018,7,9,16,0,854.0,83.0,5.1,30.8,624.0,134.24,70.38
2018,7,9,16,15,839.5,79.5,5.1,30.15,577.0,76.93,58.0
2018,7,9,16,30,825.0,76.0,5.1,29.5,530.0,68.86,51.72
2018,7,9,16,45,805.0,72.5,5.1,28.9,480.5,58.26,43.21
2018,7,9,17,0,785.0,69.0,5.1,28.3,431.0,56.29,41.83
2018,7,9,17,15,756.5,65.0,4.95,27.4,380.5,53.75,39.99
2018,7,9,17,30,728.0,61.0,4.8,26.5,330.0,51.12,38.03
2018,7,9,17,45,688.5,56.5,4.65,25.6,280.0,47.91,35.51
2018,7,9,18,0,649.0,52.0,4.5,24.7,230.0,44.66,32.84
2018,7,9,18,15,588.5,47.0,4.3,23.85,183.0,40.8,29.5
2018,7,9,18,30,528.0,42.0,4.1,23.0,136.0,33.94,23.41
2018,7,9,18,45,434.5,34.5,3.85,22.1,96.0,28.17,18.04
2018,7,9,19,0,341.0,27.0,3.6,21.2,56.0,22.41,11.11
2018,7,9,19,15,197.5,16.5,3.55,20.7,31.0,14.08,0.0
2018,7,9,19,30,54.0,6.0,3.5,20.2,6.0,5.12,0.0
2018,7,9,19,45,27.0,3.0,3.45,19.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.25,18.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.5,17.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.1,17.55,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.5,1.9,14.9,5.0,0.0,0.0
2018,7,10,5,0,101.0,9.0,2.2,15.2,10.0,28.7,0.0
2018,7,10,5,15,253.5,18.5,2.4,15.65,38.5,96.34,0.0
2018,7,10,5,30,406.0,28.0,2.6,16.1,67.0,179.99,124.16
2018,7,10,5,45,494.0,34.5,2.8,16.55,109.5,242.06,184.81
2018,7,10,6,0,582.0,41.0,3.0,17.0,152.0,316.86,251.12
2018,7,10,6,15,638.0,46.0,3.0,17.75,200.5,382.76,308.58
2018,7,10,6,30,694.0,51.0,3.0,18.5,249.0,453.13,367.37
2018,7,10,6,45,732.0,54.5,3.0,19.25,300.0,515.05,417.21
2018,7,10,7,0,770.0,58.0,3.0,20.0,351.0,578.71,466.25
2018,7,10,7,15,797.0,61.0,2.95,20.95,402.0,629.95,503.31
2018,7,10,7,30,824.0,64.0,2.9,21.9,453.0,686.25,540.95
2018,7,10,7,45,844.0,66.5,2.9,22.8,503.0,736.19,573.06
2018,7,10,8,0,864.0,69.0,2.9,23.7,553.0,784.86,603.41
2018,7,10,8,15,879.5,70.5,2.9,24.45,600.5,826.94,628.8
2018,7,10,8,30,895.0,72.0,2.9,25.2,648.0,866.84,652.21
2018,7,10,8,45,906.5,74.0,2.85,25.95,692.0,901.28,671.17
2018,7,10,9,0,918.0,76.0,2.8,26.7,736.0,932.78,687.88
2018,7,10,9,15,924.0,80.0,2.85,27.45,775.5,958.26,701.21
2018,7,10,9,30,930.0,84.0,2.9,28.2,815.0,980.14,712.17
2018,7,10,9,45,933.5,88.0,2.9,28.9,848.5,995.88,718.9
2018,7,10,10,0,937.0,92.0,2.9,29.6,882.0,1007.74,723.22
2018,7,10,10,15,942.5,93.5,2.95,30.15,910.5,1014.96,725.56
2018,7,10,10,30,948.0,95.0,3.0,30.7,939.0,1018.25,725.55
2018,7,10,10,45,952.5,95.0,3.05,31.25,960.5,1015.09,721.6
2018,7,10,11,0,957.0,95.0,3.1,31.8,982.0,1007.99,715.34
2018,7,10,11,15,960.0,95.5,3.2,31.95,996.5,996.05,707.69
2018,7,10,11,30,963.0,96.0,3.3,32.1,1011.0,980.23,697.66
2018,7,10,11,45,964.0,96.5,3.4,32.3,1018.0,958.83,683.96
2018,7,10,12,0,965.0,97.0,3.5,32.5,1025.0,933.82,667.95
2018,7,10,12,15,964.0,97.5,3.6,32.45,1024.5,903.66,649.23
2018,7,10,12,30,963.0,98.0,3.7,32.4,1024.0,870.3,628.3
2018,7,10,12,45,960.0,99.0,3.85,32.3,1015.5,832.77,604.77
2018,7,10,13,0,957.0,100.0,4.0,32.2,1007.0,792.47,579.07
2018,7,10,13,15,954.5,99.0,4.1,31.95,991.5,748.25,549.03
2018,7,10,13,30,952.0,98.0,4.2,31.7,976.0,701.59,515.93
2018,7,10,13,45,947.5,96.5,4.3,31.45,953.0,651.07,479.09
2018,7,10,14,0,943.0,95.0,4.4,31.2,930.0,598.7,439.74
2018,7,10,14,15,937.5,93.5,4.45,30.8,901.0,544.18,397.64
2018,7,10,14,30,932.0,92.0,4.5,30.4,872.0,488.34,353.09
2018,7,10,14,45,924.5,90.5,4.55,30.0,837.0,430.65,305.77
2018,7,10,15,0,917.0,89.0,4.6,29.6,802.0,372.33,256.65
2018,7,10,15,15,907.0,87.5,4.6,29.6,762.0,312.96,205.71
2018,7,10,15,30,897.0,86.0,4.6,29.6,722.0,253.75,155.69
2018,7,10,15,45,884.5,83.5,4.65,28.5,677.5,193.86,109.14
2018,7,10,16,0,872.0,81.0,4.7,27.4,633.0,134.94,71.17
2018,7,10,16,15,857.0,78.0,4.7,26.65,585.5,76.82,58.77
2018,7,10,16,30,842.0,75.0,4.7,25.9,538.0,68.48,52.19
2018,7,10,16,45,821.5,72.0,4.7,25.2,488.0,66.14,50.56
2018,7,10,17,0,801.0,69.0,4.7,24.5,438.0,56.52,42.72
2018,7,10,17,15,772.5,65.5,4.65,23.6,387.0,54.33,41.16
2018,7,10,17,30,744.0,62.0,4.6,22.7,336.0,52.08,39.5
2018,7,10,17,45,703.5,57.5,4.5,21.8,285.0,48.87,36.94
2018,7,10,18,0,663.0,53.0,4.4,20.9,234.0,45.62,34.23
2018,7,10,18,15,584.0,48.0,4.3,20.05,183.5,38.28,27.8
2018,7,10,18,30,505.0,43.0,4.2,19.2,133.0,34.66,24.44
2018,7,10,18,45,388.5,34.0,4.1,18.4,90.5,27.59,17.86
2018,7,10,19,0,272.0,25.0,4.0,17.6,48.0,20.48,9.76
2018,7,10,19,15,156.5,15.0,4.0,17.15,26.5,12.8,0.0
2018,7,10,19,30,41.0,5.0,4.0,16.7,5.0,4.27,0.0
2018,7,10,19,45,20.5,2.5,4.0,16.25,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,7,11,4,45,44.0,4.0,2.25,13.25,4.5,0.0,0.0
2018,7,11,5,0,88.0,8.0,2.4,13.5,9.0,25.12,0.0
2018,7,11,5,15,235.5,18.5,2.45,14.1,37.0,91.13,0.0
2018,7,11,5,30,383.0,29.0,2.5,14.7,65.0,173.51,119.46
2018,7,11,5,45,474.5,35.0,2.6,15.25,106.5,237.98,182.42
2018,7,11,6,0,566.0,41.0,2.7,15.8,148.0,309.8,246.36
2018,7,11,6,15,504.0,53.0,2.65,16.4,169.5,327.25,265.46
2018,7,11,6,30,442.0,65.0,2.6,17.0,191.0,334.67,274.09
2018,7,11,6,45,525.5,73.5,2.55,17.6,252.0,417.03,341.35
2018,7,11,7,0,609.0,82.0,2.5,18.2,313.0,506.17,411.23
2018,7,11,7,15,712.5,73.5,2.45,18.95,381.0,592.72,476.92
2018,7,11,7,30,816.0,65.0,2.4,19.7,449.0,681.88,540.24
2018,7,11,7,45,837.0,67.0,2.35,20.45,499.0,731.72,572.07
2018,7,11,8,0,858.0,69.0,2.3,21.2,549.0,780.39,602.42
2018,7,11,8,15,873.5,71.0,2.3,21.95,596.5,822.93,628.08
2018,7,11,8,30,889.0,73.0,2.3,22.7,644.0,863.3,651.75
2018,7,11,8,45,901.5,74.5,2.25,23.45,688.0,897.93,670.68
2018,7,11,9,0,914.0,76.0,2.2,24.2,732.0,929.72,687.4
2018,7,11,9,15,919.0,80.0,2.25,25.0,770.5,954.24,700.02
2018,7,11,9,30,924.0,84.0,2.3,25.8,809.0,975.15,710.28
2018,7,11,9,45,925.5,89.0,2.35,26.55,842.0,990.06,716.83
2018,7,11,10,0,927.0,94.0,2.4,27.3,875.0,1001.03,720.97
2018,7,11,10,15,933.0,95.0,2.45,27.95,903.0,1008.19,723.09
2018,7,11,10,30,939.0,96.0,2.5,28.6,931.0,1011.48,722.88
2018,7,11,10,45,943.5,96.5,2.55,29.25,952.5,1008.89,719.11
2018,7,11,11,0,948.0,97.0,2.6,29.9,974.0,1002.38,713.03
2018,7,11,11,15,950.5,97.5,2.7,30.4,988.5,990.08,704.32
2018,7,11,11,30,953.0,98.0,2.8,30.9,1003.0,973.95,693.28
2018,7,11,11,45,954.5,98.0,2.9,31.35,1010.0,952.72,679.18
2018,7,11,12,0,956.0,98.0,3.0,31.8,1017.0,927.92,662.82
2018,7,11,12,15,956.0,98.0,3.05,32.05,1017.0,898.4,643.6
2018,7,11,12,30,956.0,98.0,3.1,32.3,1017.0,865.66,622.25
2018,7,11,12,45,954.5,98.0,3.2,32.5,1009.0,828.67,598.41
2018,7,11,13,0,953.0,98.0,3.3,32.7,1001.0,788.84,572.49
2018,7,11,13,15,950.0,97.5,3.4,32.7,985.5,744.86,542.56
2018,7,11,13,30,947.0,97.0,3.5,32.7,970.0,698.48,509.57
2018,7,11,13,45,942.5,96.5,3.6,32.7,948.0,648.99,473.45
2018,7,11,14,0,938.0,96.0,3.7,32.7,926.0,597.62,434.88
2018,7,11,14,15,932.0,95.0,3.8,32.4,897.0,543.46,393.54
2018,7,11,14,30,926.0,94.0,3.9,32.1,868.0,488.02,349.79
2018,7,11,14,45,917.5,93.0,4.0,31.85,833.0,430.58,303.06
2018,7,11,15,0,909.0,92.0,4.1,31.6,798.0,372.63,254.67
2018,7,11,15,15,899.0,90.0,4.1,31.6,758.0,313.27,204.34
2018,7,11,15,30,889.0,88.0,4.1,31.6,718.0,254.09,154.87
2018,7,11,15,45,874.5,86.0,4.25,30.45,673.0,194.65,109.2
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,136.4,72.02
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,79.43,60.45
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,62.82,47.06
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,61.35,46.16
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,59.81,45.19
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,57.75,43.78
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,55.66,42.3
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,52.6,39.91
2018,7,11,18,0,620.0,58.0,3.9,22.4,227.0,45.47,33.87
2018,7,11,18,15,554.5,51.5,3.75,21.55,179.5,40.88,29.87
2018,7,11,18,30,489.0,45.0,3.6,20.7,132.0,36.26,25.65
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,29.76,19.55
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,23.23,11.58
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,14.08,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.27,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
