Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,912.82,662.76
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,885.35,644.94
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,854.77,625.03
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,819.13,601.63
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,780.77,575.14
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,737.52,545.02
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,692.24,512.74
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,643.66,477.29
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,593.53,439.7
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,540.63,399.26
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,486.83,356.79
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,430.95,311.32
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,374.9,264.52
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,317.78,216.11
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,255.73,164.5
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,197.92,119.3
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,141.56,81.67
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,86.44,67.46
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,77.13,60.1
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,74.37,58.18
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,71.43,56.07
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,67.45,53.01
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,63.28,49.71
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,57.64,44.98
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,51.8,39.88
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,43.92,32.74
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,35.81,25.14
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,24.06,13.34
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.04,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,27.39,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,78.16,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,152.52,109.1
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,227.93,179.73
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,235.39,190.94
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,241.2,198.36
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,197.54,162.27
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,129.79,104.11
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,159.45,128.52
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,189.7,152.77
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,236.8,190.53
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,301.54,241.17
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,459.81,365.94
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,631.23,493.65
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,767.21,589.84
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,893.38,672.33
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,930.85,693.53
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,954.36,706.02
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,974.79,716.97
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,991.83,725.75
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,1001.48,730.5
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,1007.33,732.95
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,1006.83,731.4
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,1002.45,727.5
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,991.8,720.85
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,977.33,711.79
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,957.25,698.9
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,933.58,683.66
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,904.27,664.9
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,871.74,643.89
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,834.15,619.41
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,793.82,592.81
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,750.49,562.51
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,704.76,529.02
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,655.38,492.15
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,604.08,452.82
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,549.67,410.14
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,493.98,365.08
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,436.08,316.99
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,377.6,267.12
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,317.55,215.07
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,257.94,163.97
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,198.56,116.79
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,132.57,71.84
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,74.99,58.29
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,67.18,52.03
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,65.5,50.93
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,63.77,49.76
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,56.35,43.63
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,54.22,42.01
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,50.4,38.8
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,46.55,35.4
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,41.25,30.48
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,36.0,25.32
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,23.31,12.48
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,13.66,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,6.83,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,23.56,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,68.57,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,142.78,101.32
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,217.0,171.65
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,224.33,182.76
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,227.78,188.32
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,189.15,156.33
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,128.65,104.15
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,164.0,133.4
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,199.77,162.26
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,292.53,237.85
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,375.67,303.62
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,588.24,470.62
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,790.08,618.53
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,853.06,659.2
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,922.38,704.37
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,951.94,721.18
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,966.66,728.08
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,985.38,738.16
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,1000.56,745.86
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,1011.51,751.28
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,1018.67,754.31
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,1018.5,752.29
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,1014.42,747.9
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,1003.07,739.28
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,987.89,728.3
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,968.03,714.33
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,944.51,698.03
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,915.68,679.02
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,883.48,657.69
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,846.48,632.97
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,806.52,606.06
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,762.55,575.49
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,715.98,541.38
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,665.95,503.73
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,613.77,463.45
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,558.25,419.66
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,501.35,373.32
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,441.94,323.57
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,381.82,271.83
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,320.59,218.21
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,259.71,165.49
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,198.77,116.56
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,138.91,76.47
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,71.31,55.59
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,63.52,49.27
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,61.65,47.95
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,59.71,46.55
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,57.58,44.96
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,50.92,39.32
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,47.66,36.55
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,44.43,33.66
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,39.3,28.86
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,34.3,23.89
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.56,11.57
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,13.66,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,9.81,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,27.19,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,76.14,51.48
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,121.84,94.94
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,176.16,142.72
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,234.19,192.83
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,291.09,240.77
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,350.66,289.41
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,408.13,334.62
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,467.45,379.75
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,520.62,418.73
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,574.47,457.02
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,621.79,489.3
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,685.96,532.46
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,724.82,556.3
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,762.34,578.75
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,814.47,612.66
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,865.7,645.1
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,917.45,676.97
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,961.77,702.28
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,973.81,707.18
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,982.36,710.24
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,982.35,707.79
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,978.73,703.24
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,969.07,695.07
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,955.83,684.81
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,936.73,671.4
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,914.26,655.94
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,884.51,636.11
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,852.08,613.99
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,813.61,587.26
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,773.27,558.98
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,730.37,529.46
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,685.93,498.22
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,636.9,462.97
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,587.19,426.4
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,535.63,388.17
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,483.95,348.68
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,430.46,306.7
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,377.69,264.3
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,323.75,220.42
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,271.35,178.16
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,219.05,138.92
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,168.19,105.97
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,118.76,92.62
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,109.5,85.66
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,103.43,81.2
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,97.03,76.39
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,88.86,70.06
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,80.33,63.25
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,70.32,54.96
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,59.94,46.08
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,47.29,34.93
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,34.24,23.2
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,21.94,10.35
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,10.24,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.41,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,15.31,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,56.7,36.12
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,91.65,69.7
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,142.85,114.24
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,196.66,160.45
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,253.35,208.04
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,312.55,256.36
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,370.1,301.62
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,429.72,347.05
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,484.59,387.6
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,540.64,427.93
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,591.18,462.74
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,659.55,509.1
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,705.43,538.67
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,750.5,567.18
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,810.93,607.45
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,878.06,650.99
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,934.94,686.3
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,980.7,713.28
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,993.73,719.44
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,1003.1,723.55
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,1005.09,722.66
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,989.3,710.49
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,981.6,705.06
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,970.13,697.22
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,952.66,685.72
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,931.53,671.87
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,906.32,656.16
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,877.48,638.0
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,844.59,617.14
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,808.11,593.69
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,764.06,563.83
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,717.44,530.51
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,667.29,494.05
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,615.16,454.94
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,559.61,412.13
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,502.92,367.0
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,443.58,318.44
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,384.01,268.36
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,322.75,215.92
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,261.94,164.47
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,195.49,112.72
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,137.52,75.15
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,81.87,63.1
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,71.11,54.49
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,70.23,54.09
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,69.38,53.71
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,67.0,52.02
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,64.62,50.25
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,59.67,46.15
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,54.65,41.78
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,43.54,31.88
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,34.63,23.59
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,22.86,10.51
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,11.95,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,5.55,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,26.14,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,91.51,60.46
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,147.12,114.77
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,196.22,158.78
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,249.39,205.14
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,275.67,227.71
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,300.32,247.75
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,343.65,282.24
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,387.49,316.02
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,472.91,382.52
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,581.96,463.97
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,664.48,523.34
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,749.81,582.99
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,808.32,620.94
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,858.79,652.39
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,896.3,674.77
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,931.38,695.35
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,959.02,710.92
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,983.57,724.44
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,994.47,729.3
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,1001.74,731.99
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,1000.78,729.48
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,996.11,724.75
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,975.36,710.48
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,961.18,700.69
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,941.63,686.91
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,918.8,671.07
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,897.63,656.4
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,872.24,638.94
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,842.53,618.37
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,800.68,589.55
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,756.35,557.83
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,709.84,523.96
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,660.12,487.03
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,608.78,448.02
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,555.19,406.82
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,498.71,362.23
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,440.19,314.79
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,381.65,266.12
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,321.79,215.75
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,262.83,166.63
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,203.55,120.74
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,139.37,78.14
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,84.12,64.63
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,79.26,61.0
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,77.43,59.85
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,75.55,58.62
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,72.72,56.6
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,69.85,54.47
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,61.46,47.45
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,54.86,41.73
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,44.39,32.44
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,33.7,22.65
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.26,8.65
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,9.39,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,11.02,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,44.34,26.04
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,72.92,54.64
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,109.41,87.05
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,155.81,127.44
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,208.64,172.35
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,263.38,217.64
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,317.53,260.82
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,387.96,315.13
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,440.28,353.84
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,493.25,391.95
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,540.96,424.81
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,588.61,456.76
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,630.35,483.31
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,671.31,508.63
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,708.53,531.86
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,744.64,553.95
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,773.97,570.82
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,818.45,597.16
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,834.1,605.56
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,847.21,612.53
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,853.73,615.29
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,857.49,616.3
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,855.13,613.76
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,849.93,609.41
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,837.34,600.28
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,822.05,589.37
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,818.67,587.98
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,809.03,582.19
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,798.32,575.71
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,779.26,563.29
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,737.16,534.4
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,692.86,503.42
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,644.96,468.91
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,595.26,432.18
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,541.79,392.19
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,487.53,350.34
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,431.13,305.68
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,374.62,259.74
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,317.12,212.39
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,260.88,166.53
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,205.12,124.28
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,151.69,90.04
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,101.55,78.19
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,98.2,75.97
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,94.82,73.66
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,91.83,71.63
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,85.92,67.2
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,79.84,62.47
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,69.97,54.33
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,60.92,46.6
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,46.18,33.71
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,31.1,20.24
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,18.2,5.77
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.12,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,16.69,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,63.81,38.48
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,105.9,81.22
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,161.27,129.95
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,220.23,181.03
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,279.28,231.0
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,341.44,282.05
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,398.29,326.92
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,457.23,371.92
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,510.76,411.33
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,581.99,462.4
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,635.92,499.79
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,689.76,536.3
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,732.47,563.78
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,773.96,589.91
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,800.48,605.42
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,824.42,619.13
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,839.36,626.42
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,851.31,631.78
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,866.79,640.91
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,879.56,648.21
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,885.02,650.36
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,887.55,650.67
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,883.72,647.98
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,876.91,643.35
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,862.93,633.88
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,846.11,622.5
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,827.18,610.26
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,805.21,595.79
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,776.67,576.54
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,747.21,556.29
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,709.21,529.34
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,669.44,500.66
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,625.54,468.55
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,580.32,434.64
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,531.41,397.23
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,482.06,358.44
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,430.98,317.28
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,379.29,274.68
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,326.02,230.39
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,274.4,187.88
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,222.66,147.78
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,172.5,114.1
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,122.48,98.41
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,112.79,90.84
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,105.85,85.46
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,98.53,79.68
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,90.04,72.81
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,81.17,65.45
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,69.75,55.64
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,57.9,45.17
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,44.43,33.01
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,30.55,20.2
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.54,5.19
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,6.83,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,30.68,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,109.98,67.42
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,179.01,139.47
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,232.66,188.12
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,291.17,239.06
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,319.35,263.08
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,330.15,271.86
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,409.99,335.06
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,479.04,387.63
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,578.51,462.67
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,693.45,545.48
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,759.76,588.28
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,826.4,630.24
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,869.11,654.62
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,909.72,677.22
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,929.74,686.6
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,945.69,693.5
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,954.16,695.48
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,958.12,694.72
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,972.54,701.66
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,983.5,706.33
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,987.83,707.04
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,988.45,705.59
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,979.95,698.93
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,967.77,690.13
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,949.99,678.34
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,920.06,658.8
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,898.17,644.63
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,864.93,622.32
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,825.91,595.94
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,784.87,567.83
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,741.35,538.35
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,695.86,506.75
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,647.63,472.2
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,597.92,435.65
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,544.24,395.62
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,489.98,353.87
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,434.0,309.61
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,378.08,264.18
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,321.11,217.28
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,265.55,171.97
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,209.28,129.28
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,155.11,94.31
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,102.82,79.94
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,97.24,75.9
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,93.04,72.91
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,86.42,67.83
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,79.8,62.71
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,72.92,57.2
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,63.94,49.68
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,54.67,41.64
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,42.83,31.09
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,30.68,19.89
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,18.98,3.96
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,7.68,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,24.4,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,95.95,55.87
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,157.84,122.56
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,222.49,179.87
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,293.98,241.18
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,360.34,296.54
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,431.18,353.32
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,494.45,401.53
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,560.12,449.57
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,618.83,490.68
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,685.58,535.93
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,737.61,569.08
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,788.71,600.11
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,832.25,625.68
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,873.9,649.49
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,906.64,666.18
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,936.62,680.83
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,959.08,691.16
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,978.26,699.43
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,990.85,703.86
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,999.87,706.18
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,1001.13,704.61
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,988.84,694.84
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,980.57,688.24
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,968.59,679.41
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,949.74,666.94
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,927.42,652.35
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,896.58,633.27
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,863.04,612.36
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,830.42,590.93
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,789.05,563.46
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,745.16,534.35
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,699.34,503.14
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,650.42,468.82
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,600.12,432.49
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,546.2,392.82
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,491.76,351.43
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,435.1,307.15
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,378.65,261.84
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,321.23,215.05
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,265.28,169.9
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,209.67,128.17
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,156.28,94.31
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,103.83,79.89
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,98.87,76.39
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,93.35,72.32
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,88.43,68.69
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,81.51,63.37
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,74.32,57.66
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,65.01,49.93
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,55.4,41.68
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,43.21,30.95
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,30.69,19.48
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.21,1.75
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,5.97,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,43.4,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,134.24,74.95
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,221.21,171.29
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,293.61,236.29
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,373.91,305.08
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,442.43,361.92
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,514.66,419.12
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,577.61,466.43
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,641.79,512.08
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,697.2,548.81
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,752.1,584.01
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,799.7,613.38
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,840.89,637.63
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,880.05,660.17
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,916.64,680.59
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,942.35,694.07
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,964.69,705.35
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,980.71,712.25
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,992.96,716.8
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,1003.09,721.54
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,1009.48,724.0
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,1009.53,722.14
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,1005.72,718.01
