Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,994.11,710.03
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,978.74,699.77
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,957.82,685.67
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,920.88,661.3
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,903.43,649.81
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,870.42,628.01
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,832.07,602.7
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,791.21,574.86
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,746.18,543.88
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,699.06,510.7
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,649.13,474.41
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,597.66,436.03
2018,8,10,14,15,818.0,148.5,3.95,32.95,818.0,542.95,394.7
2018,8,10,14,30,810.0,146.0,4.0,32.7,788.0,487.48,351.48
2018,8,10,14,45,799.5,143.0,4.1,32.45,752.5,430.14,305.6
2018,8,10,15,0,789.0,140.0,4.2,32.2,717.0,372.83,258.5
2018,8,10,15,15,774.0,136.5,4.2,32.2,675.5,314.21,209.59
2018,8,10,15,30,759.0,133.0,4.2,32.2,634.0,251.02,157.89
2018,8,10,15,45,740.0,129.0,4.2,31.3,588.5,193.1,113.66
2018,8,10,16,0,721.0,125.0,4.2,30.4,543.0,137.26,78.08
2018,8,10,16,15,696.5,119.5,4.15,29.65,494.5,82.65,63.07
2018,8,10,16,30,672.0,114.0,4.1,28.9,446.0,79.44,60.87
2018,8,10,16,45,640.0,107.5,4.0,28.2,395.5,76.65,58.93
2018,8,10,17,0,608.0,101.0,3.9,27.5,345.0,73.71,56.83
2018,8,10,17,15,565.0,93.0,3.8,26.5,294.5,69.37,53.55
2018,8,10,17,30,522.0,85.0,3.7,25.5,244.0,64.86,50.0
2018,8,10,17,45,462.5,75.0,3.55,24.5,196.0,58.42,44.61
2018,8,10,18,0,403.0,65.0,3.4,23.5,148.0,49.29,36.69
2018,8,10,18,15,320.0,52.0,3.35,22.7,106.0,39.77,28.15
2018,8,10,18,30,237.0,39.0,3.3,21.9,64.0,30.07,18.91
2018,8,10,18,45,140.5,23.5,3.3,21.05,36.5,18.27,0.0
2018,8,10,19,0,44.0,8.0,3.3,20.2,9.0,6.83,0.0
2018,8,10,19,15,22.0,4.0,3.3,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,5,15,30.5,6.0,3.25,15.6,6.5,0.0,0.0
2018,8,11,5,30,61.0,12.0,3.4,16.0,13.0,30.53,0.0
2018,8,11,5,45,155.0,27.0,3.5,16.4,42.5,109.75,56.18
2018,8,11,6,0,249.0,42.0,3.6,16.8,72.0,183.1,140.77
2018,8,11,6,15,325.5,56.0,3.6,17.45,115.0,251.27,201.82
2018,8,11,6,30,402.0,70.0,3.6,18.1,158.0,327.74,267.65
2018,8,11,6,45,457.5,81.5,3.6,18.75,206.5,395.72,324.68
2018,8,11,7,0,513.0,93.0,3.6,19.4,255.0,473.74,387.34
2018,8,11,7,15,553.5,102.0,3.65,20.2,305.5,538.16,436.97
2018,8,11,7,30,594.0,111.0,3.7,21.0,356.0,604.24,486.06
2018,8,11,7,45,623.5,118.5,3.75,21.8,405.5,661.2,526.42
2018,8,11,8,0,653.0,126.0,3.8,22.6,455.0,718.03,564.82
2018,8,11,8,15,675.5,132.5,3.8,23.2,503.0,767.19,596.94
2018,8,11,8,30,698.0,139.0,3.8,23.8,551.0,814.99,627.44
2018,8,11,8,45,714.0,145.5,3.8,24.4,595.5,855.12,651.98
2018,8,11,9,0,730.0,152.0,3.8,25.0,640.0,892.91,674.58
2018,8,11,9,15,740.0,158.0,3.8,25.55,679.0,921.75,690.92
2018,8,11,9,30,750.0,164.0,3.8,26.1,718.0,947.55,705.14
2018,8,11,9,45,755.0,171.5,3.85,26.65,752.0,966.82,715.25
2018,8,11,10,0,760.0,179.0,3.9,27.2,786.0,982.57,723.1
2018,8,11,10,15,767.5,182.5,3.95,27.5,814.5,992.88,728.15
2018,8,11,10,30,775.0,186.0,4.0,27.8,843.0,990.06,724.72
2018,8,11,10,45,771.5,193.5,4.0,28.15,862.0,995.82,726.72
2018,8,11,11,0,768.0,201.0,4.0,28.5,881.0,988.36,720.11
2018,8,11,11,15,756.0,210.5,4.1,28.6,889.0,971.03,708.54
2018,8,11,11,30,744.0,220.0,4.2,28.7,897.0,950.33,694.85
2018,8,11,11,45,768.0,209.0,4.25,28.8,912.5,939.93,687.81
2018,8,11,12,0,792.0,198.0,4.3,28.9,928.0,917.58,672.81
2018,8,11,12,15,795.0,195.5,4.35,28.85,928.0,889.53,654.49
2018,8,11,12,30,798.0,193.0,4.4,28.8,928.0,858.4,634.05
2018,8,11,12,45,800.0,189.5,4.5,28.7,920.5,822.65,610.17
2018,8,11,13,0,802.0,186.0,4.6,28.6,913.0,784.18,583.66
2018,8,11,13,15,797.0,185.0,4.6,28.4,897.0,740.24,552.52
2018,8,11,13,30,792.0,184.0,4.6,28.2,881.0,694.45,519.4
2018,8,11,13,45,784.5,182.5,4.65,28.0,857.5,645.08,483.08
2018,8,11,14,0,777.0,181.0,4.7,27.8,834.0,594.55,444.89
2018,8,11,14,15,767.5,178.0,4.7,27.45,804.0,539.6,402.48
2018,8,11,14,30,758.0,175.0,4.7,27.1,774.0,484.42,358.6
2018,8,11,14,45,745.5,171.5,4.65,26.75,738.0,427.48,312.07
2018,8,11,15,0,733.0,168.0,4.6,26.4,702.0,370.96,264.75
2018,8,11,15,15,711.0,164.5,4.6,26.4,658.0,312.51,215.44
2018,8,11,15,30,689.0,161.0,4.6,26.4,614.0,256.15,168.46
2018,8,11,15,45,672.0,154.5,4.5,25.55,570.0,200.74,125.31
2018,8,11,16,0,655.0,148.0,4.4,24.7,526.0,147.34,90.39
2018,8,11,16,15,634.5,140.5,4.35,24.1,480.0,95.4,75.29
2018,8,11,16,30,614.0,133.0,4.3,23.5,434.0,92.2,73.07
2018,8,11,16,45,582.0,124.5,4.2,22.95,384.5,88.51,70.36
2018,8,11,17,0,550.0,116.0,4.1,22.4,335.0,84.61,67.4
2018,8,11,17,15,505.0,105.5,4.05,21.75,284.5,76.32,60.62
2018,8,11,17,30,460.0,95.0,4.0,21.1,234.0,69.65,55.07
2018,8,11,17,45,397.0,82.0,3.9,20.45,185.5,60.85,47.47
2018,8,11,18,0,334.0,69.0,3.8,19.8,137.0,51.81,39.43
2018,8,11,18,15,260.0,54.0,3.75,19.2,97.5,41.0,29.59
2018,8,11,18,30,186.0,39.0,3.7,18.6,58.0,29.94,18.9
2018,8,11,18,45,107.0,23.0,3.65,18.05,32.5,17.84,0.0
2018,8,11,19,0,28.0,7.0,3.6,17.5,7.0,5.97,0.0
2018,8,11,19,15,14.0,3.5,3.55,17.25,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.25,14.6,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.4,15.0,10.0,21.03,0.0
2018,8,12,5,45,113.5,26.0,2.55,15.45,37.5,91.88,42.22
2018,8,12,6,0,187.0,43.0,2.7,15.9,65.0,157.32,120.46
2018,8,12,6,15,257.0,60.0,2.65,16.5,106.0,222.37,178.54
2018,8,12,6,30,327.0,77.0,2.6,17.1,147.0,295.0,240.97
2018,8,12,6,45,382.0,91.0,2.5,17.75,194.5,361.73,296.7
2018,8,12,7,0,437.0,105.0,2.4,18.4,242.0,433.18,354.0
2018,8,12,7,15,481.5,115.0,2.4,19.15,291.5,496.6,402.88
2018,8,12,7,30,526.0,125.0,2.4,19.9,341.0,562.59,451.89
2018,8,12,7,45,561.5,132.0,2.35,20.65,390.0,619.93,492.47
2018,8,12,8,0,597.0,139.0,2.3,21.4,439.0,686.58,538.17
2018,8,12,8,15,625.0,145.0,2.35,22.2,487.0,738.32,571.65
2018,8,12,8,30,653.0,151.0,2.4,23.0,535.0,789.13,603.75
2018,8,12,8,45,676.0,155.5,2.4,23.8,580.5,832.41,629.59
2018,8,12,9,0,699.0,160.0,2.4,24.6,626.0,873.77,653.66
2018,8,12,9,15,720.5,161.0,2.5,25.35,667.5,907.57,673.25
2018,8,12,9,30,742.0,162.0,2.6,26.1,709.0,938.76,690.98
2018,8,12,9,45,761.5,161.0,2.65,26.8,745.5,954.8,698.4
2018,8,12,10,0,781.0,160.0,2.7,27.5,782.0,976.12,709.42
2018,8,12,10,15,792.0,161.0,2.85,28.0,811.5,987.53,715.42
2018,8,12,10,30,803.0,162.0,3.0,28.5,841.0,995.29,719.23
2018,8,12,10,45,811.5,162.5,3.15,29.0,864.0,996.31,718.78
2018,8,12,11,0,820.0,163.0,3.3,29.5,887.0,993.52,716.02
2018,8,12,11,15,825.0,162.5,3.4,29.75,901.5,982.52,708.41
2018,8,12,11,30,830.0,162.0,3.5,30.0,916.0,967.81,698.54
2018,8,12,11,45,833.0,162.0,3.65,30.3,923.5,948.06,685.64
2018,8,12,12,0,836.0,162.0,3.8,30.6,931.0,924.79,670.44
2018,8,12,12,15,836.5,161.5,3.9,30.65,930.5,895.48,651.61
2018,8,12,12,30,837.0,161.0,4.0,30.7,930.0,863.05,630.64
2018,8,12,12,45,836.0,159.5,4.1,30.8,921.5,825.56,606.01
2018,8,12,13,0,835.0,158.0,4.2,30.9,913.0,785.41,578.65
2018,8,12,13,15,832.0,156.0,4.25,30.75,897.5,740.92,547.57
2018,8,12,13,30,829.0,154.0,4.3,30.6,882.0,694.31,514.27
2018,8,12,13,45,824.0,151.5,4.4,30.45,859.0,644.13,477.69
2018,8,12,14,0,819.0,149.0,4.5,30.3,836.0,592.45,438.92
2018,8,12,14,15,811.5,146.5,4.55,29.95,806.5,538.2,397.34
2018,8,12,14,30,804.0,144.0,4.6,29.6,777.0,483.17,353.82
2018,8,12,14,45,794.5,139.5,4.65,29.25,741.0,425.23,306.77
2018,8,12,15,0,785.0,135.0,4.7,28.9,705.0,367.26,258.41
2018,8,12,15,15,770.0,132.0,4.7,28.9,664.0,309.14,209.04
2018,8,12,15,30,755.0,129.0,4.7,28.9,623.0,252.14,161.23
2018,8,12,15,45,738.5,123.5,4.65,27.85,578.0,188.18,111.7
2018,8,12,16,0,722.0,118.0,4.6,26.8,533.0,131.57,75.14
2018,8,12,16,15,686.5,114.0,4.5,26.05,480.0,77.79,60.01
2018,8,12,16,30,651.0,110.0,4.4,25.3,427.0,76.68,59.51
2018,8,12,16,45,633.5,100.5,4.3,24.6,380.5,71.85,55.8
2018,8,12,17,0,616.0,91.0,4.2,23.9,334.0,66.68,51.73
2018,8,12,17,15,578.5,84.5,4.1,23.0,286.5,63.26,49.11
2018,8,12,17,30,541.0,78.0,4.0,22.1,239.0,59.72,46.28
2018,8,12,17,45,475.0,68.5,3.85,21.2,189.5,53.43,40.89
2018,8,12,18,0,409.0,59.0,3.7,20.3,140.0,46.97,35.13
2018,8,12,18,15,330.5,47.0,3.6,19.6,100.0,36.16,25.35
2018,8,12,18,30,252.0,35.0,3.5,18.9,60.0,27.14,16.36
2018,8,12,18,45,149.0,21.5,3.4,18.25,34.0,16.76,0.0
2018,8,12,19,0,46.0,8.0,3.3,17.6,8.0,6.83,0.0
2018,8,12,19,15,23.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.5,2.7,13.95,6.0,0.0,0.0
2018,8,13,5,30,61.0,11.0,2.9,14.4,12.0,29.82,0.0
2018,8,13,5,45,159.0,25.5,3.1,14.85,40.5,108.87,44.81
2018,8,13,6,0,257.0,40.0,3.3,15.3,69.0,185.64,142.61
2018,8,13,6,15,322.5,52.0,3.3,15.8,108.0,246.19,198.61
2018,8,13,6,30,388.0,64.0,3.3,16.3,147.0,314.05,258.12
2018,8,13,6,45,336.0,83.5,3.3,16.8,169.5,325.32,269.0
2018,8,13,7,0,284.0,103.0,3.3,17.3,192.0,314.94,260.87
2018,8,13,7,15,367.0,112.0,3.3,17.9,248.5,412.57,339.99
2018,8,13,7,30,450.0,121.0,3.3,18.5,305.0,501.5,409.57
2018,8,13,7,45,507.0,128.5,3.25,19.05,361.5,573.49,463.58
2018,8,13,8,0,564.0,136.0,3.2,19.6,418.0,656.97,524.23
2018,8,13,8,15,638.0,131.0,3.2,20.2,480.5,735.36,578.72
2018,8,13,8,30,712.0,126.0,3.2,20.8,543.0,815.13,632.28
2018,8,13,8,45,735.5,128.5,3.2,21.4,589.5,857.92,658.47
2018,8,13,9,0,759.0,131.0,3.2,22.0,636.0,892.63,678.92
2018,8,13,9,15,767.0,138.0,3.25,22.5,675.0,921.06,695.48
2018,8,13,9,30,775.0,145.0,3.3,23.0,714.0,946.25,709.81
2018,8,13,9,45,777.5,152.5,3.35,23.5,747.0,963.11,718.53
2018,8,13,10,0,780.0,160.0,3.4,24.0,780.0,976.33,724.95
2018,8,13,10,15,787.5,163.0,3.45,24.4,808.5,986.26,729.58
2018,8,13,10,30,795.0,166.0,3.5,24.8,837.0,992.53,731.91
2018,8,13,10,45,800.5,168.5,3.6,25.15,859.0,992.56,730.77
2018,8,13,11,0,806.0,171.0,3.7,25.5,881.0,988.83,727.3
2018,8,13,11,15,808.5,172.0,3.8,25.6,894.5,976.95,719.29
2018,8,13,11,30,811.0,173.0,3.9,25.7,908.0,961.45,709.0
2018,8,13,11,45,811.5,175.5,4.0,25.85,915.5,941.96,695.98
2018,8,13,12,0,812.0,178.0,4.1,26.0,923.0,919.06,680.72
2018,8,13,12,15,818.0,174.0,4.2,25.9,924.0,891.73,663.1
2018,8,13,12,30,824.0,170.0,4.3,25.8,925.0,861.08,643.15
2018,8,13,12,45,830.0,164.5,4.4,25.7,919.0,825.87,619.93
2018,8,13,13,0,836.0,159.0,4.5,25.6,913.0,787.56,593.62
2018,8,13,13,15,832.0,157.5,4.55,25.35,897.0,742.64,561.77
2018,8,13,13,30,828.0,156.0,4.6,25.1,881.0,695.67,527.66
2018,8,13,13,45,821.5,154.5,4.65,24.85,857.5,645.33,490.14
2018,8,13,14,0,815.0,153.0,4.7,24.6,834.0,593.62,450.49
2018,8,13,14,15,806.5,150.5,4.75,24.2,804.5,538.93,407.63
2018,8,13,14,30,798.0,148.0,4.8,23.8,775.0,483.59,362.85
2018,8,13,14,45,786.5,145.5,4.8,23.4,739.0,426.64,315.37
2018,8,13,15,0,775.0,143.0,4.8,23.0,703.0,369.88,266.83
2018,8,13,15,15,760.0,139.0,4.8,23.0,661.5,311.46,216.14
2018,8,13,15,30,745.0,135.0,4.8,23.0,620.0,248.42,162.59
2018,8,13,15,45,725.5,130.5,4.7,21.95,574.5,190.71,117.02
2018,8,13,16,0,706.0,126.0,4.6,20.9,529.0,135.2,80.65
2018,8,13,16,15,681.5,120.5,4.5,20.3,481.0,82.22,65.25
2018,8,13,16,30,657.0,115.0,4.4,19.7,433.0,80.4,64.12
2018,8,13,16,45,624.0,108.0,4.35,19.15,382.5,77.27,61.77
2018,8,13,17,0,591.0,101.0,4.3,18.6,332.0,73.98,59.25
2018,8,13,17,15,546.0,93.0,4.15,18.05,282.0,69.65,55.73
2018,8,13,17,30,501.0,85.0,4.0,17.5,232.0,65.16,51.95
2018,8,13,17,45,439.5,73.5,3.9,17.0,184.0,55.22,43.18
2018,8,13,18,0,378.0,62.0,3.8,16.5,136.0,47.07,35.76
2018,8,13,18,15,293.0,48.5,3.75,16.1,95.5,37.14,26.53
2018,8,13,18,30,208.0,35.0,3.7,15.7,55.0,27.03,16.25
2018,8,13,18,45,120.0,20.5,3.6,15.35,30.5,15.96,0.0
2018,8,13,19,0,32.0,6.0,3.5,15.0,6.0,5.12,0.0
2018,8,13,19,15,16.0,3.0,3.45,14.85,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.8,14.25,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,3.0,14.6,7.0,13.03,0.0
2018,8,14,5,45,56.0,22.0,3.25,15.0,27.0,55.51,16.44
2018,8,14,6,0,91.0,37.0,3.5,15.4,47.0,96.4,71.81
2018,8,14,6,15,102.5,50.5,3.55,15.8,67.5,121.05,95.76
2018,8,14,6,30,114.0,64.0,3.6,16.2,88.0,136.54,110.68
2018,8,14,6,45,59.0,72.5,3.65,16.6,85.0,115.68,93.31
2018,8,14,7,0,4.0,81.0,3.7,17.0,82.0,72.54,55.96
2018,8,14,7,15,5.5,98.5,3.7,17.4,100.5,89.64,70.22
2018,8,14,7,30,7.0,116.0,3.7,17.8,119.0,106.8,84.25
2018,8,14,7,45,3.5,87.5,3.65,18.2,89.0,75.95,58.14
2018,8,14,8,0,0.0,59.0,3.6,18.6,59.0,48.9,35.27
2018,8,14,8,15,1.5,95.0,3.6,19.0,96.0,80.65,61.39
2018,8,14,8,30,3.0,131.0,3.6,19.4,133.0,114.51,88.76
2018,8,14,8,45,5.0,159.0,3.6,19.8,162.5,141.93,110.54
2018,8,14,9,0,7.0,187.0,3.6,20.2,192.0,169.56,132.18
2018,8,14,9,15,10.0,207.0,3.6,20.55,214.5,190.65,148.45
2018,8,14,9,30,13.0,227.0,3.6,20.9,237.0,211.75,164.57
2018,8,14,9,45,23.5,265.0,3.6,21.25,283.5,274.87,213.41
2018,8,14,10,0,34.0,303.0,3.6,21.6,330.0,322.72,249.55
2018,8,14,10,15,57.5,311.0,3.65,21.9,358.5,352.22,272.09
2018,8,14,10,30,81.0,319.0,3.7,22.2,387.0,381.38,294.21
2018,8,14,10,45,135.5,331.5,3.7,22.5,449.0,464.0,356.68
2018,8,14,11,0,190.0,344.0,3.7,22.8,511.0,525.38,402.19
2018,8,14,11,15,208.0,377.0,3.75,23.0,562.5,569.07,433.06
2018,8,14,11,30,226.0,410.0,3.8,23.2,614.0,626.03,472.93
2018,8,14,11,45,340.5,376.0,3.85,23.4,686.5,687.76,519.23
2018,8,14,12,0,455.0,342.0,3.9,23.6,759.0,756.58,569.22
2018,8,14,12,15,564.0,294.0,3.95,23.65,810.0,786.51,592.07
2018,8,14,12,30,673.0,246.0,4.0,23.7,861.0,810.57,610.57
2018,8,14,12,45,752.0,203.5,4.1,23.75,885.0,804.0,607.23
2018,8,14,13,0,831.0,161.0,4.2,23.8,909.0,786.03,595.74
2018,8,14,13,15,829.5,158.0,4.25,23.7,893.5,741.68,563.65
2018,8,14,13,30,828.0,155.0,4.3,23.6,878.0,695.11,529.36
2018,8,14,13,45,825.0,152.0,4.35,23.5,856.0,645.58,491.99
2018,8,14,14,0,822.0,149.0,4.4,23.4,834.0,594.35,452.33
2018,8,14,14,15,815.0,145.5,4.45,23.1,804.0,539.19,408.9
2018,8,14,14,30,808.0,142.0,4.5,22.8,774.0,483.21,363.39
2018,8,14,14,45,799.0,138.5,4.5,22.5,739.0,425.85,315.3
2018,8,14,15,0,790.0,135.0,4.5,22.2,704.0,368.38,265.86
2018,8,14,15,15,775.0,131.5,4.5,22.2,662.5,309.41,214.52
2018,8,14,15,30,760.0,128.0,4.5,22.2,621.0,251.56,164.84
2018,8,14,15,45,742.5,123.5,4.5,21.35,576.0,187.72,114.19
2018,8,14,16,0,725.0,119.0,4.5,20.5,531.0,131.32,77.2
2018,8,14,16,15,703.0,113.0,4.45,20.0,482.5,77.69,61.47
2018,8,14,16,30,681.0,107.0,4.4,19.5,434.0,75.33,59.82
2018,8,14,16,45,649.5,100.0,4.35,19.0,383.5,71.98,57.25
2018,8,14,17,0,618.0,93.0,4.3,18.5,333.0,68.46,54.47
2018,8,14,17,15,567.0,86.5,4.2,18.0,281.5,64.96,51.64
2018,8,14,17,30,516.0,80.0,4.1,17.5,230.0,61.4,48.65
2018,8,14,17,45,394.5,72.0,4.0,17.0,173.0,53.88,41.99
2018,8,14,18,0,273.0,64.0,3.9,16.5,116.0,47.97,36.51
2018,8,14,18,15,176.0,47.0,3.75,16.1,76.5,36.39,25.82
2018,8,14,18,30,79.0,30.0,3.6,15.7,37.0,23.46,13.06
2018,8,14,18,45,43.5,16.5,3.45,15.35,20.0,13.09,0.0
2018,8,14,19,0,8.0,3.0,3.3,15.0,3.0,2.56,0.0
2018,8,14,19,15,4.0,1.5,3.25,14.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,2.4,14.25,4.5,0.0,0.0
2018,8,15,5,30,47.0,8.0,2.6,14.7,9.0,22.68,0.0
2018,8,15,5,45,127.0,21.0,2.8,15.2,33.0,89.47,22.05
2018,8,15,6,0,207.0,34.0,3.0,15.7,57.0,156.15,118.27
2018,8,15,6,15,269.5,44.0,3.0,16.15,90.0,209.96,168.7
2018,8,15,6,30,332.0,54.0,3.0,16.6,123.0,271.02,222.62
2018,8,15,6,45,166.0,53.5,3.0,17.05,88.0,169.19,139.39
2018,8,15,7,0,0.0,53.0,3.0,17.5,53.0,43.86,31.53
2018,8,15,7,15,0.0,63.5,3.0,18.0,63.5,52.61,38.86
2018,8,15,7,30,0.0,74.0,3.0,18.5,74.0,61.38,46.01
2018,8,15,7,45,0.0,91.0,2.95,19.0,91.0,76.41,58.24
2018,8,15,8,0,0.0,108.0,2.9,19.5,108.0,91.62,70.42
2018,8,15,8,15,4.0,131.0,2.9,20.0,133.5,115.98,90.05
2018,8,15,8,30,8.0,154.0,2.9,20.5,159.0,140.67,109.63
2018,8,15,8,45,64.0,185.5,2.9,21.0,227.5,235.24,186.41
2018,8,15,9,0,120.0,217.0,2.9,21.5,296.0,339.68,268.16
2018,8,15,9,15,245.5,227.0,2.9,21.95,402.0,491.8,385.15
2018,8,15,9,30,371.0,237.0,2.9,22.4,508.0,649.89,500.74
2018,8,15,9,45,279.5,292.0,2.95,22.85,502.0,598.38,458.19
2018,8,15,10,0,188.0,347.0,3.0,23.3,496.0,544.09,414.71
2018,8,15,10,15,422.5,279.5,3.1,23.6,630.0,745.71,564.07
2018,8,15,10,30,657.0,212.0,3.2,23.9,764.0,913.57,681.75
2018,8,15,10,45,766.5,166.5,3.3,24.25,826.5,958.93,709.72
2018,8,15,11,0,876.0,121.0,3.4,24.6,889.0,995.76,732.81
2018,8,15,11,15,880.5,121.0,3.5,24.8,904.0,984.77,724.85
2018,8,15,11,30,885.0,121.0,3.6,25.0,919.0,970.02,714.88
2018,8,15,11,45,888.0,120.5,3.7,25.15,926.5,949.68,701.4
2018,8,15,12,0,891.0,120.0,3.8,25.3,934.0,925.78,685.58
2018,8,15,12,15,890.0,120.5,3.9,25.3,933.0,895.83,666.06
2018,8,15,12,30,889.0,121.0,4.0,25.3,932.0,862.74,644.31
2018,8,15,12,45,886.0,121.0,4.05,25.3,923.0,824.62,618.74
2018,8,15,13,0,883.0,121.0,4.1,25.3,914.0,783.84,591.14
2018,8,15,13,15,880.0,120.0,4.2,25.15,898.5,739.71,560.35
2018,8,15,13,30,877.0,119.0,4.3,25.0,883.0,693.31,526.37
2018,8,15,13,45,872.5,117.5,4.35,24.85,860.0,643.46,488.81
2018,8,15,14,0,868.0,116.0,4.4,24.7,837.0,591.88,448.84
2018,8,15,14,15,861.5,113.5,4.45,24.4,807.5,536.95,405.46
2018,8,15,14,30,855.0,111.0,4.5,24.1,778.0,480.94,359.76
2018,8,15,14,45,845.5,109.0,4.55,23.75,742.5,423.3,311.39
2018,8,15,15,0,836.0,107.0,4.6,23.4,707.0,365.38,261.46
2018,8,15,15,15,822.5,104.5,4.6,23.4,665.5,301.04,205.65
2018,8,15,15,30,809.0,102.0,4.6,23.4,624.0,241.49,154.31
2018,8,15,15,45,792.5,98.0,4.55,22.5,578.5,181.49,106.67
2018,8,15,16,0,776.0,94.0,4.5,21.6,533.0,123.23,68.88
2018,8,15,16,15,755.0,90.5,4.4,21.15,485.0,69.85,54.5
2018,8,15,16,30,734.0,87.0,4.3,20.7,437.0,68.41,53.6
2018,8,15,16,45,704.0,82.0,4.25,20.2,386.5,60.14,46.74
2018,8,15,17,0,674.0,77.0,4.2,19.7,336.0,57.52,44.71
2018,8,15,17,15,631.0,71.0,4.1,19.2,285.0,53.95,41.78
2018,8,15,17,30,588.0,65.0,4.0,18.7,234.0,50.28,38.66
2018,8,15,17,45,503.0,59.5,3.9,18.15,183.0,46.65,35.44
2018,8,15,18,0,418.0,54.0,3.8,17.6,132.0,43.17,32.12
2018,8,15,18,15,329.5,42.0,3.65,17.25,91.5,34.09,23.65
2018,8,15,18,30,241.0,30.0,3.5,16.9,51.0,24.77,13.58
2018,8,15,18,45,139.0,17.5,3.4,16.5,28.0,14.94,0.0
2018,8,15,19,0,37.0,5.0,3.3,16.1,5.0,4.27,0.0
2018,8,15,19,15,18.5,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,27.5,3.5,1.65,13.45,4.0,0.0,0.0
2018,8,16,5,30,55.0,7.0,1.9,14.0,8.0,24.6,0.0
2018,8,16,5,45,176.5,20.5,2.2,14.6,37.0,109.49,16.8
2018,8,16,6,0,298.0,34.0,2.5,15.2,66.0,200.24,151.84
2018,8,16,6,15,361.5,44.0,2.55,15.7,103.5,262.08,210.7
2018,8,16,6,30,425.0,54.0,2.6,16.2,141.0,330.38,270.79
2018,8,16,6,45,244.5,83.5,2.6,16.75,137.0,257.05,212.12
2018,8,16,7,0,64.0,113.0,2.6,17.3,133.0,157.64,127.99
2018,8,16,7,15,223.5,121.0,2.65,17.85,208.0,306.98,253.31
2018,8,16,7,30,383.0,129.0,2.7,18.4,283.0,462.93,378.06
2018,8,16,7,45,571.0,106.5,2.7,18.95,371.0,611.32,492.25
2018,8,16,8,0,759.0,84.0,2.7,19.5,459.0,759.04,597.5
2018,8,16,8,15,781.0,87.5,2.75,20.1,508.0,807.74,628.12
2018,8,16,8,30,803.0,91.0,2.8,20.7,557.0,854.77,657.72
2018,8,16,8,45,819.5,93.5,2.8,21.3,602.0,893.48,680.68
2018,8,16,9,0,836.0,96.0,2.8,21.9,647.0,919.01,694.39
2018,8,16,9,15,846.0,99.5,2.8,22.5,687.0,946.73,709.58
2018,8,16,9,30,856.0,103.0,2.8,23.1,727.0,971.15,722.42
2018,8,16,9,45,861.5,107.5,2.8,23.65,761.5,988.71,730.85
2018,8,16,10,0,867.0,112.0,2.8,24.2,796.0,1002.52,736.92
2018,8,16,10,15,874.5,113.0,2.8,24.75,824.5,1010.77,739.47
2018,8,16,10,30,882.0,114.0,2.8,25.3,853.0,1015.21,739.72
2018,8,16,10,45,887.5,115.0,2.75,25.8,875.0,1013.78,736.02
2018,8,16,11,0,893.0,116.0,2.7,26.3,897.0,1008.44,730.01
2018,8,16,11,15,896.5,116.0,2.75,26.75,911.5,996.26,720.85
2018,8,16,11,30,900.0,116.0,2.8,27.2,926.0,980.28,709.41
2018,8,16,11,45,902.0,116.0,2.85,27.65,933.0,959.16,694.77
2018,8,16,12,0,904.0,116.0,2.9,28.1,940.0,934.44,677.89
2018,8,16,12,15,902.5,117.0,3.0,28.3,939.0,904.11,658.37
2018,8,16,12,30,901.0,118.0,3.1,28.5,938.0,870.61,636.67
2018,8,16,12,45,898.0,118.5,3.2,28.75,929.0,832.43,611.56
2018,8,16,13,0,895.0,119.0,3.3,29.0,920.0,791.53,584.41
2018,8,16,13,15,891.5,117.5,3.45,28.9,903.5,746.03,553.84
2018,8,16,13,30,888.0,116.0,3.6,28.8,887.0,698.26,519.94
2018,8,16,13,45,882.5,115.0,3.7,28.75,863.5,647.6,482.65
2018,8,16,14,0,877.0,114.0,3.8,28.7,840.0,595.26,442.99
2018,8,16,14,15,870.0,112.0,3.85,28.4,810.0,539.9,400.14
2018,8,16,14,30,863.0,110.0,3.9,28.1,780.0,483.49,355.02
2018,8,16,14,45,854.0,107.0,3.95,27.8,744.0,424.72,306.65
2018,8,16,15,0,845.0,104.0,4.0,27.5,708.0,365.64,256.69
2018,8,16,15,15,831.0,102.0,4.0,27.5,666.5,300.87,201.55
2018,8,16,15,30,817.0,100.0,4.0,27.5,625.0,241.02,150.9
2018,8,16,15,45,801.0,96.0,4.05,26.6,579.0,180.53,103.78
2018,8,16,16,0,785.0,92.0,4.1,25.7,533.0,121.7,66.46
2018,8,16,16,15,764.0,88.0,4.05,25.0,484.5,68.3,52.34
2018,8,16,16,30,743.0,84.0,4.0,24.3,436.0,66.42,51.12
2018,8,16,16,45,713.0,79.5,3.95,23.65,385.5,63.95,49.33
2018,8,16,17,0,683.0,75.0,3.9,23.0,335.0,56.28,43.04
2018,8,16,17,15,640.5,69.0,3.8,22.15,283.5,52.64,40.14
2018,8,16,17,30,598.0,63.0,3.7,21.3,232.0,48.91,37.05
2018,8,16,17,45,535.5,55.5,3.6,20.5,183.5,43.76,32.55
2018,8,16,18,0,473.0,48.0,3.5,19.7,135.0,38.52,27.77
2018,8,16,18,15,375.5,38.0,3.4,19.1,93.5,30.91,20.67
2018,8,16,18,30,278.0,28.0,3.3,18.5,52.0,23.18,11.73
2018,8,16,18,45,157.5,17.0,3.2,17.85,28.5,14.51,0.0
2018,8,16,19,0,37.0,6.0,3.1,17.2,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.05,17.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.55,14.25,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.8,14.8,9.0,30.63,0.0
2018,8,17,5,45,198.0,20.0,2.0,15.3,37.5,117.09,3.19
2018,8,17,6,0,326.0,32.0,2.2,15.8,66.0,211.72,159.21
2018,8,17,6,15,407.5,41.5,2.2,16.45,108.0,283.63,226.85
2018,8,17,6,30,489.0,51.0,2.2,17.1,150.0,364.04,296.3
2018,8,17,6,45,508.5,62.5,2.15,17.75,192.0,416.05,340.28
2018,8,17,7,0,528.0,74.0,2.1,18.4,234.0,468.71,382.45
2018,8,17,7,15,621.5,73.0,2.05,19.15,295.5,559.61,452.5
2018,8,17,7,30,715.0,72.0,2.0,19.9,357.0,653.24,519.36
2018,8,17,7,45,745.5,75.5,1.95,20.65,408.5,711.04,557.23
2018,8,17,8,0,776.0,79.0,1.9,21.4,460.0,768.49,593.74
2018,8,17,8,15,798.0,81.5,1.9,22.2,509.0,816.52,622.83
2018,8,17,8,30,820.0,84.0,1.9,23.0,558.0,862.85,650.09
2018,8,17,8,45,837.0,86.0,1.85,23.85,603.5,892.01,664.61
2018,8,17,9,0,854.0,88.0,1.8,24.7,649.0,928.08,683.54
2018,8,17,9,15,867.5,90.0,1.85,25.5,690.5,957.91,699.31
2018,8,17,9,30,881.0,92.0,1.9,26.3,732.0,984.54,712.95
2018,8,17,9,45,892.0,92.5,1.9,27.15,767.5,1003.52,720.92
2018,8,17,10,0,903.0,93.0,1.9,28.0,803.0,1018.87,726.69
2018,8,17,10,15,910.5,94.0,2.0,28.7,832.5,1027.45,730.02
2018,8,17,10,30,918.0,95.0,2.1,29.4,862.0,1032.1,731.05
2018,8,17,10,45,923.5,95.5,2.15,30.05,884.5,1030.19,727.7
2018,8,17,11,0,929.0,96.0,2.2,30.7,907.0,1024.25,722.04
2018,8,17,11,15,933.0,96.0,2.25,31.25,922.0,1012.3,713.1
2018,8,17,11,30,937.0,96.0,2.3,31.8,937.0,996.39,701.87
2018,8,17,11,45,939.0,96.5,2.35,32.4,944.5,975.2,687.32
2018,8,17,12,0,941.0,97.0,2.4,33.0,952.0,950.26,670.51
2018,8,17,12,15,941.0,97.0,2.5,33.25,951.5,919.43,651.39
2018,8,17,12,30,941.0,97.0,2.6,33.5,951.0,885.21,629.99
2018,8,17,12,45,939.0,97.0,2.7,33.8,942.5,846.14,605.15
2018,8,17,13,0,937.0,97.0,2.8,34.1,934.0,804.13,578.17
2018,8,17,13,15,934.0,96.5,2.9,34.05,918.0,758.21,548.78
2018,8,17,13,30,931.0,96.0,3.0,34.0,902.0,709.82,515.24
2018,8,17,13,45,927.0,95.0,3.1,33.95,879.0,658.11,478.37
2018,8,17,14,0,923.0,94.0,3.2,33.9,856.0,604.46,438.89
2018,8,17,14,15,916.5,93.0,3.25,33.65,826.0,547.82,396.1
2018,8,17,14,30,910.0,92.0,3.3,33.4,796.0,489.96,350.87
2018,8,17,14,45,901.5,90.5,3.35,33.1,760.0,429.95,302.56
2018,8,17,15,0,893.0,89.0,3.4,32.8,724.0,369.46,252.46
2018,8,17,15,15,881.0,87.0,3.4,32.8,682.0,307.43,200.21
2018,8,17,15,30,869.0,85.0,3.4,32.8,640.0,245.86,149.1
2018,8,17,15,45,853.5,82.0,3.5,31.95,593.5,183.79,101.85
2018,8,17,16,0,838.0,79.0,3.6,31.1,547.0,123.15,64.68
2018,8,17,16,15,817.0,76.0,3.6,30.35,497.5,60.72,44.9
2018,8,17,16,30,796.0,73.0,3.6,29.6,448.0,59.17,43.96
2018,8,17,16,45,766.5,69.5,3.55,28.9,396.0,57.1,42.51
2018,8,17,17,0,737.0,66.0,3.5,28.2,344.0,54.97,40.99
2018,8,17,17,15,695.0,61.0,3.45,27.1,291.5,51.49,38.31
2018,8,17,17,30,653.0,56.0,3.4,26.0,239.0,47.95,35.47
2018,8,17,17,45,589.5,50.0,3.3,24.95,189.0,39.82,28.54
2018,8,17,18,0,526.0,44.0,3.2,23.9,139.0,35.57,24.71
2018,8,17,18,15,424.5,35.5,3.1,22.95,96.0,29.04,18.66
2018,8,17,18,30,323.0,27.0,3.0,22.0,53.0,22.5,10.35
2018,8,17,18,45,184.5,16.0,2.9,21.1,28.5,13.66,0.0
2018,8,17,19,0,46.0,5.0,2.8,20.2,4.0,0.0,0.0
2018,8,17,19,15,23.0,2.5,2.8,19.8,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.65,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,1.65,14.4,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,1.9,15.0,9.0,31.75,0.0
2018,8,18,5,45,208.0,20.5,2.15,15.6,38.5,120.9,0.0
2018,8,18,6,0,343.0,33.0,2.4,16.2,68.0,220.94,164.87
2018,8,18,6,15,437.5,42.0,2.35,16.95,113.0,300.34,239.53
2018,8,18,6,30,532.0,51.0,2.3,17.7,158.0,389.38,315.73
2018,8,18,6,45,593.0,57.5,2.25,18.4,209.0,463.46,377.18
2018,8,18,7,0,654.0,64.0,2.2,19.1,260.0,542.1,439.17
2018,8,18,7,15,696.0,69.0,2.15,20.1,313.5,605.41,485.51
2018,8,18,7,30,738.0,74.0,2.1,21.1,367.0,674.35,532.71
2018,8,18,7,45,768.5,77.5,2.1,22.1,419.5,733.19,570.92
2018,8,18,8,0,799.0,81.0,2.1,23.1,472.0,791.58,607.48
2018,8,18,8,15,821.0,84.0,2.05,24.05,522.0,841.06,636.4
2018,8,18,8,30,843.0,87.0,2.0,25.0,572.0,888.72,663.25
2018,8,18,8,45,859.5,90.0,2.0,25.9,619.0,919.03,678.57
2018,8,18,9,0,876.0,93.0,2.0,26.8,666.0,956.24,698.3
2018,8,18,9,15,877.0,100.0,2.05,27.65,704.5,979.99,709.69
2018,8,18,9,30,878.0,107.0,2.1,28.5,743.0,999.85,718.7
2018,8,18,9,45,873.0,117.0,2.1,29.3,775.5,1013.01,723.1
2018,8,18,10,0,868.0,127.0,2.1,30.1,808.0,1021.9,724.95
2018,8,18,10,15,876.0,128.5,2.2,30.7,837.5,1030.86,728.75
2018,8,18,10,30,884.0,130.0,2.3,31.3,867.0,1035.96,730.23
2018,8,18,10,45,890.5,130.5,2.35,31.9,889.5,1034.63,727.32
2018,8,18,11,0,897.0,131.0,2.4,32.5,912.0,1029.35,722.16
2018,8,18,11,15,900.5,132.5,2.5,32.95,927.5,1018.18,714.46
2018,8,18,11,30,904.0,134.0,2.6,33.4,943.0,1003.11,704.45
2018,8,18,11,45,906.0,134.0,2.65,33.9,950.0,981.43,689.79
2018,8,18,12,0,908.0,134.0,2.7,34.4,957.0,956.12,672.97
2018,8,18,12,15,904.0,136.0,2.85,34.5,955.0,923.87,653.63
2018,8,18,12,30,900.0,138.0,3.0,34.6,953.0,888.55,632.12
2018,8,18,12,45,894.0,140.0,3.1,34.7,943.0,848.75,607.14
2018,8,18,13,0,888.0,142.0,3.2,34.8,933.0,806.43,580.25
2018,8,18,13,15,884.5,140.5,3.3,34.65,916.0,760.69,549.77
2018,8,18,13,30,881.0,139.0,3.4,34.5,899.0,712.71,516.71
2018,8,18,13,45,875.5,137.0,3.5,34.4,875.0,661.05,480.0
2018,8,18,14,0,870.0,135.0,3.6,34.3,851.0,607.75,440.95
2018,8,18,14,15,862.0,133.5,3.7,33.95,820.5,552.7,399.72
2018,8,18,14,30,854.0,132.0,3.8,33.6,790.0,494.96,355.08
2018,8,18,14,45,843.5,129.5,3.85,33.3,753.5,434.84,307.07
2018,8,18,15,0,833.0,127.0,3.9,33.0,717.0,374.7,257.69
2018,8,18,15,15,818.5,123.5,3.9,33.0,674.0,312.95,206.24
2018,8,18,15,30,804.0,120.0,3.9,33.0,631.0,252.21,156.34
2018,8,18,15,45,784.5,116.0,3.9,31.95,584.0,191.69,110.83
2018,8,18,16,0,765.0,112.0,3.9,30.9,537.0,126.71,70.08
2018,8,18,16,15,738.5,107.5,3.85,30.1,486.0,75.17,56.91
2018,8,18,16,30,712.0,103.0,3.8,29.3,435.0,73.59,56.04
2018,8,18,16,45,676.0,97.0,3.75,28.5,382.5,70.75,54.04
2018,8,18,17,0,640.0,91.0,3.7,27.7,330.0,67.8,51.9
2018,8,18,17,15,590.5,83.5,3.55,26.55,277.5,63.46,48.57
2018,8,18,17,30,541.0,76.0,3.4,25.4,225.0,59.01,44.99
2018,8,18,17,45,471.5,65.5,3.25,24.3,175.5,51.8,38.85
2018,8,18,18,0,402.0,55.0,3.1,23.2,126.0,44.4,32.27
2018,8,18,18,15,304.5,41.5,3.05,22.25,85.0,32.09,21.18
2018,8,18,18,30,207.0,28.0,3.0,21.3,44.0,21.79,9.03
2018,8,18,18,45,110.0,15.0,2.95,20.35,23.0,12.8,0.0
2018,8,18,19,0,13.0,2.0,2.9,19.4,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.9,18.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,1.9,13.75,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.2,14.3,7.0,20.72,0.0
2018,8,19,5,45,144.0,21.0,2.45,14.8,33.0,95.73,0.0
2018,8,19,6,0,245.0,35.0,2.7,15.3,59.0,178.66,132.4
2018,8,19,6,15,329.5,48.0,2.7,15.95,101.0,249.72,200.05
2018,8,19,6,30,414.0,61.0,2.7,16.6,143.0,333.56,272.61
2018,8,19,6,45,447.5,73.5,2.7,17.2,186.0,387.26,318.69
2018,8,19,7,0,481.0,86.0,2.7,17.8,229.0,446.48,367.0
2018,8,19,7,15,535.5,94.5,2.7,18.5,282.5,525.11,428.21
2018,8,19,7,30,590.0,103.0,2.7,19.2,336.0,601.05,484.98
2018,8,19,7,45,651.0,104.0,2.75,19.9,394.0,676.06,538.3
2018,8,19,8,0,712.0,105.0,2.8,20.6,452.0,752.99,590.95
2018,8,19,8,15,738.5,110.0,2.8,21.35,502.5,805.99,624.55
2018,8,19,8,30,765.0,115.0,2.8,22.1,553.0,857.71,656.56
2018,8,19,8,45,785.0,118.0,2.85,22.8,599.5,893.77,677.61
2018,8,19,9,0,805.0,121.0,2.9,23.5,646.0,933.08,700.69
2018,8,19,9,15,822.5,123.0,2.95,24.2,689.0,966.09,719.22
2018,8,19,9,30,840.0,125.0,3.0,24.9,732.0,996.01,735.58
2018,8,19,9,45,855.5,126.0,3.05,25.55,770.0,1019.47,747.77
2018,8,19,10,0,871.0,127.0,3.1,26.2,808.0,1026.09,749.08
2018,8,19,10,15,880.0,128.0,3.15,26.7,838.0,1035.49,752.91
2018,8,19,10,30,889.0,129.0,3.2,27.2,868.0,1041.04,754.34
2018,8,19,10,45,896.5,129.0,3.25,27.65,891.0,1040.12,751.93
2018,8,19,11,0,904.0,129.0,3.3,28.1,914.0,1035.23,747.16
2018,8,19,11,15,910.0,129.0,3.3,28.45,930.5,1024.88,738.97
2018,8,19,11,30,916.0,129.0,3.3,28.8,947.0,1010.57,728.41
2018,8,19,11,45,919.0,128.5,3.35,29.15,954.5,989.07,713.74
2018,8,19,12,0,922.0,128.0,3.4,29.5,962.0,963.86,696.78
2018,8,19,12,15,922.5,127.5,3.45,29.65,961.0,932.86,676.62
2018,8,19,12,30,923.0,127.0,3.5,29.8,960.0,898.52,654.23
2018,8,19,12,45,921.5,126.5,3.5,30.0,951.5,859.38,628.16
2018,8,19,13,0,920.0,126.0,3.5,30.2,943.0,817.34,600.05
2018,8,19,13,15,917.0,125.0,3.55,30.2,926.5,771.08,568.46
2018,8,19,13,30,914.0,124.0,3.6,30.2,910.0,722.41,533.65
2018,8,19,13,45,910.0,122.0,3.6,30.2,886.5,670.1,495.19
2018,8,19,14,0,906.0,120.0,3.6,30.2,863.0,615.92,454.27
2018,8,19,14,15,899.0,118.5,3.6,30.0,832.5,558.94,410.41
2018,8,19,14,30,892.0,117.0,3.6,29.8,802.0,500.84,364.23
2018,8,19,14,45,883.0,114.0,3.65,29.55,764.5,439.94,314.65
2018,8,19,15,0,874.0,111.0,3.7,29.3,727.0,378.68,263.38
2018,8,19,15,15,856.5,108.5,3.7,29.3,682.0,310.82,206.41
2018,8,19,15,30,839.0,106.0,3.7,29.3,637.0,247.93,154.02
2018,8,19,15,45,824.5,102.0,3.7,28.4,591.0,185.92,106.36
2018,8,19,16,0,810.0,98.0,3.7,27.5,545.0,125.41,68.96
2018,8,19,16,15,779.0,91.0,3.7,26.75,487.5,71.02,54.27
2018,8,19,16,30,748.0,84.0,3.7,26.0,430.0,66.8,51.12
2018,8,19,16,45,724.0,82.0,3.65,25.3,384.0,60.78,46.34
2018,8,19,17,0,700.0,80.0,3.6,24.6,338.0,60.4,46.29
2018,8,19,17,15,652.5,73.5,3.55,23.5,284.5,56.46,43.2
2018,8,19,17,30,605.0,67.0,3.5,22.4,231.0,52.42,39.89
2018,8,19,17,45,515.5,59.0,3.4,21.3,177.5,46.81,35.02
2018,8,19,18,0,426.0,51.0,3.3,20.2,124.0,41.2,29.9
2018,8,19,18,15,326.0,39.0,3.25,19.35,83.5,31.99,21.28
2018,8,19,18,30,226.0,27.0,3.2,18.5,43.0,22.55,8.49
2018,8,19,18,45,121.0,14.5,3.15,17.65,22.5,12.38,0.0
2018,8,19,19,0,16.0,2.0,3.1,16.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.1,16.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.75,13.85,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,2.9,14.2,5.0,13.91,0.0
2018,8,20,5,45,113.5,19.0,3.05,14.55,28.5,80.55,0.0
2018,8,20,6,0,199.0,33.0,3.2,14.9,52.0,155.56,114.01
2018,8,20,6,15,259.5,45.5,3.2,15.35,86.5,211.1,169.28
2018,8,20,6,30,320.0,58.0,3.2,15.8,121.0,273.83,225.12
2018,8,20,6,45,162.0,65.0,3.2,16.25,97.0,184.2,152.06
2018,8,20,7,0,4.0,72.0,3.2,16.7,73.0,64.12,48.86
2018,8,20,7,15,7.0,90.0,3.15,17.25,92.5,82.88,64.69
2018,8,20,7,30,10.0,108.0,3.1,17.8,112.0,101.85,80.31
